Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,53.0,13.0,0.6,14.2,15.0,34.04,0.0
2018,2,1,7,30,86.0,23.0,0.6,14.7,28.0,76.4,24.14
2018,2,1,7,45,187.5,37.5,0.6,15.15,62.5,159.49,120.89
2018,2,1,8,0,289.0,52.0,0.6,15.6,97.0,231.63,184.07
2018,2,1,8,15,324.0,64.5,0.75,16.1,130.5,271.04,218.64
2018,2,1,8,30,359.0,77.0,0.9,16.6,164.0,311.55,252.93
2018,2,1,8,45,351.0,95.5,1.1,17.05,194.5,334.72,272.14
2018,2,1,9,0,343.0,114.0,1.3,17.5,225.0,355.82,288.93
2018,2,1,9,15,526.5,98.5,1.35,18.05,294.0,459.01,370.52
2018,2,1,9,30,710.0,83.0,1.4,18.6,363.0,562.65,448.98
2018,2,1,9,45,783.5,74.5,1.5,19.15,410.5,602.74,477.73
2018,2,1,10,0,857.0,66.0,1.6,19.7,458.0,639.65,504.14
2018,2,1,10,15,871.5,67.0,1.7,20.3,488.5,651.16,510.88
2018,2,1,10,30,886.0,68.0,1.8,20.9,519.0,659.71,515.52
2018,2,1,10,45,836.5,86.0,1.9,21.55,528.0,645.74,502.77
2018,2,1,11,0,787.0,104.0,2.0,22.2,537.0,624.9,485.29
2018,2,1,11,15,715.5,129.5,2.05,22.5,532.0,596.62,462.44
2018,2,1,11,30,644.0,155.0,2.1,22.8,527.0,565.13,437.27
2018,2,1,11,45,580.5,179.5,2.15,23.15,518.5,533.54,412.04
2018,2,1,12,0,517.0,204.0,2.2,23.5,510.0,505.03,388.96
2018,2,1,12,15,547.5,193.5,2.25,23.7,518.5,495.55,381.08
2018,2,1,12,30,578.0,183.0,2.3,23.9,527.0,483.09,370.55
2018,2,1,12,45,598.5,174.0,2.4,24.05,526.5,465.88,356.24
2018,2,1,13,0,619.0,165.0,2.5,24.2,526.0,443.71,337.77
2018,2,1,13,15,605.5,164.5,2.5,24.1,510.5,411.93,311.8
2018,2,1,13,30,592.0,164.0,2.5,24.0,495.0,379.68,285.07
2018,2,1,13,45,645.5,140.0,2.5,23.95,488.5,349.54,258.4
2018,2,1,14,0,699.0,116.0,2.5,23.9,482.0,314.19,226.5
2018,2,1,14,15,721.5,103.5,2.4,23.65,463.0,275.33,191.72
2018,2,1,14,30,744.0,91.0,2.3,23.4,444.0,237.18,157.14
2018,2,1,14,45,685.5,96.5,2.2,23.1,403.0,190.07,119.5
2018,2,1,15,0,627.0,102.0,2.1,22.8,362.0,151.3,91.15
2018,2,1,15,15,644.0,87.5,2.1,22.8,331.5,106.31,59.39
2018,2,1,15,30,661.0,73.0,2.1,22.8,301.0,59.42,36.27
2018,2,1,15,45,619.5,68.0,1.6,21.1,259.0,46.77,35.24
2018,2,1,16,0,578.0,63.0,1.1,19.4,217.0,44.74,33.71
2018,2,1,16,15,515.5,56.5,1.15,18.6,174.5,41.4,30.74
2018,2,1,16,30,453.0,50.0,1.2,17.8,132.0,38.02,27.58
2018,2,1,16,45,362.5,40.5,1.25,17.0,94.0,31.77,21.67
2018,2,1,17,0,272.0,31.0,1.3,16.2,56.0,25.3,14.21
2018,2,1,17,15,162.0,18.0,1.3,15.95,30.5,14.91,0.0
2018,2,1,17,30,52.0,5.0,1.3,15.7,5.0,4.77,0.0
2018,2,1,17,45,26.0,2.5,1.25,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.95,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,56.5,13.5,0.95,13.95,16.0,36.11,0.0
2018,2,2,7,30,89.0,24.0,1.0,14.7,30.0,79.94,31.56
2018,2,2,7,45,123.0,40.5,1.0,15.5,56.0,123.52,93.33
2018,2,2,8,0,157.0,57.0,1.0,16.3,82.0,162.09,128.48
2018,2,2,8,15,204.5,73.0,1.15,16.95,116.5,208.67,168.51
2018,2,2,8,30,252.0,89.0,1.3,17.6,151.0,257.14,209.1
2018,2,2,8,45,327.0,98.0,1.4,18.3,194.5,324.82,263.96
2018,2,2,9,0,402.0,107.0,1.5,19.0,238.0,384.73,311.26
2018,2,2,9,15,437.5,117.5,1.55,19.7,277.0,423.05,340.13
2018,2,2,9,30,473.0,128.0,1.6,20.4,316.0,460.75,367.86
2018,2,2,9,45,472.5,141.0,1.65,21.15,344.0,476.92,378.22
2018,2,2,10,0,472.0,154.0,1.7,21.9,372.0,491.07,386.95
2018,2,2,10,15,509.0,156.5,1.7,22.45,405.5,516.48,404.56
2018,2,2,10,30,546.0,159.0,1.7,23.0,439.0,540.11,420.44
2018,2,2,10,45,531.5,172.0,1.75,23.55,455.0,539.08,417.59
2018,2,2,11,0,517.0,185.0,1.8,24.1,471.0,535.9,413.36
2018,2,2,11,15,459.5,208.0,1.8,24.35,468.0,513.54,394.85
2018,2,2,11,30,402.0,231.0,1.8,24.6,465.0,484.37,371.63
2018,2,2,11,45,432.5,227.0,1.75,24.8,482.0,493.36,377.32
2018,2,2,12,0,463.0,223.0,1.7,25.0,499.0,494.02,376.6
2018,2,2,12,15,441.0,229.0,1.7,25.0,492.5,472.08,359.35
2018,2,2,12,30,419.0,235.0,1.7,25.0,486.0,449.69,341.81
2018,2,2,12,45,457.5,221.0,1.65,25.05,492.0,439.14,332.91
2018,2,2,13,0,496.0,207.0,1.6,25.1,498.0,425.21,320.96
2018,2,2,13,15,495.5,201.5,1.6,25.0,486.5,398.42,299.46
2018,2,2,13,30,495.0,196.0,1.6,24.9,475.0,370.56,276.77
2018,2,2,13,45,543.0,173.5,1.6,24.85,468.5,344.2,253.94
2018,2,2,14,0,591.0,151.0,1.6,24.8,462.0,314.18,227.27
2018,2,2,14,15,582.5,143.5,1.5,24.5,436.5,275.84,194.94
2018,2,2,14,30,574.0,136.0,1.4,24.2,411.0,237.44,162.55
2018,2,2,14,45,529.5,134.0,1.3,23.9,373.0,196.89,130.57
2018,2,2,15,0,485.0,132.0,1.2,23.6,335.0,160.39,103.66
2018,2,2,15,15,578.5,103.5,1.2,23.6,322.5,117.07,69.49
2018,2,2,15,30,672.0,75.0,1.2,23.6,310.0,63.46,37.68
2018,2,2,15,45,607.0,72.0,1.05,22.15,263.0,49.71,37.63
2018,2,2,16,0,542.0,69.0,0.9,20.7,216.0,49.46,37.63
2018,2,2,16,15,463.5,62.5,0.95,20.05,171.5,46.32,34.84
2018,2,2,16,30,385.0,56.0,1.0,19.4,127.0,43.2,31.89
2018,2,2,16,45,306.0,45.0,1.05,18.75,91.0,34.57,23.95
2018,2,2,17,0,227.0,34.0,1.1,18.1,55.0,26.66,15.52
2018,2,2,17,15,137.5,21.0,1.1,17.85,31.5,16.77,0.0
2018,2,2,17,30,48.0,8.0,1.1,17.6,8.0,7.63,0.0
2018,2,2,17,45,24.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.1,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,2,3,7,15,137.0,15.0,1.1,13.4,23.5,71.07,0.0
2018,2,3,7,30,258.0,27.0,1.2,14.4,45.0,167.44,82.01
2018,2,3,7,45,382.5,36.5,1.35,15.45,86.0,253.96,195.84
2018,2,3,8,0,507.0,46.0,1.5,16.5,127.0,340.01,270.87
2018,2,3,8,15,578.0,52.0,1.5,17.15,173.0,399.01,321.02
2018,2,3,8,30,649.0,58.0,1.5,17.8,219.0,459.93,370.51
2018,2,3,8,45,694.5,62.5,1.55,18.5,265.0,501.8,403.56
2018,2,3,9,0,740.0,67.0,1.6,19.2,311.0,547.34,437.95
2018,2,3,9,15,775.5,69.5,1.55,20.05,354.5,583.33,463.12
2018,2,3,9,30,811.0,72.0,1.5,20.9,398.0,617.59,486.08
2018,2,3,9,45,838.5,72.0,1.4,21.7,436.5,641.68,500.63
2018,2,3,10,0,866.0,72.0,1.3,22.5,475.0,663.24,512.87
2018,2,3,10,15,880.5,74.0,1.2,23.05,507.0,671.87,516.02
2018,2,3,10,30,895.0,76.0,1.1,23.6,539.0,681.58,519.69
2018,2,3,10,45,905.0,77.5,1.0,24.15,564.0,684.59,518.46
2018,2,3,11,0,915.0,79.0,0.9,24.7,589.0,684.34,514.91
2018,2,3,11,15,921.0,79.5,0.75,25.0,606.0,677.14,506.42
2018,2,3,11,30,927.0,80.0,0.6,25.3,623.0,666.68,495.62
2018,2,3,11,45,929.5,80.5,0.45,25.6,632.0,650.85,481.04
2018,2,3,12,0,932.0,81.0,0.3,25.9,641.0,631.91,464.29
2018,2,3,12,15,932.5,80.5,0.35,26.1,642.0,607.79,446.56
2018,2,3,12,30,933.0,80.0,0.4,26.3,643.0,580.84,426.5
2018,2,3,12,45,930.5,80.0,0.45,26.5,636.0,550.12,403.28
2018,2,3,13,0,928.0,80.0,0.5,26.7,629.0,516.94,377.69
2018,2,3,13,15,923.0,79.0,0.6,26.65,614.0,479.44,349.01
2018,2,3,13,30,918.0,78.0,0.7,26.6,599.0,440.0,317.86
2018,2,3,13,45,909.5,76.5,0.75,26.6,576.5,397.1,282.83
2018,2,3,14,0,901.0,75.0,0.8,26.6,554.0,352.92,245.9
2018,2,3,14,15,888.5,73.5,0.85,26.4,524.5,306.6,206.89
2018,2,3,14,30,876.0,72.0,0.9,26.2,495.0,259.78,167.21
2018,2,3,14,45,858.0,70.5,0.95,26.0,459.5,206.99,123.82
2018,2,3,15,0,840.0,69.0,1.0,25.8,424.0,159.15,86.69
2018,2,3,15,15,814.5,66.0,1.0,25.8,383.0,110.3,54.45
2018,2,3,15,30,789.0,63.0,1.0,25.8,342.0,63.29,34.03
2018,2,3,15,45,751.0,59.5,0.9,24.1,297.0,44.11,32.5
2018,2,3,16,0,713.0,56.0,0.8,22.4,252.0,42.81,31.62
2018,2,3,16,15,654.5,50.5,0.9,21.55,205.0,39.72,28.93
2018,2,3,16,30,596.0,45.0,1.0,20.7,158.0,36.62,26.09
2018,2,3,16,45,498.0,38.5,1.1,19.85,114.5,29.69,19.74
2018,2,3,17,0,400.0,32.0,1.2,19.0,71.0,25.96,15.2
2018,2,3,17,15,244.0,20.5,1.2,18.65,40.5,17.11,0.0
2018,2,3,17,30,88.0,9.0,1.2,18.3,10.0,8.58,0.0
2018,2,3,17,45,44.0,4.5,1.2,18.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.8,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.9,2.0,0.0,0.0
2018,2,4,7,15,93.0,15.0,1.0,14.65,20.5,53.12,0.0
2018,2,4,7,30,162.0,27.0,1.0,15.4,39.0,127.72,68.03
2018,2,4,7,45,227.0,40.5,0.95,16.2,70.5,184.02,141.66
2018,2,4,8,0,292.0,54.0,0.9,17.0,102.0,238.3,189.77
2018,2,4,8,15,278.0,72.5,0.9,17.6,129.5,259.26,208.71
2018,2,4,8,30,264.0,91.0,0.9,18.2,157.0,267.99,216.76
2018,2,4,8,45,305.0,104.5,0.85,18.75,195.0,311.41,251.67
2018,2,4,9,0,346.0,118.0,0.8,19.3,233.0,366.11,293.71
2018,2,4,9,15,399.5,126.0,0.75,20.1,275.5,412.15,327.77
2018,2,4,9,30,453.0,134.0,0.7,20.9,318.0,458.32,360.81
2018,2,4,9,45,493.0,138.5,0.65,21.65,355.5,491.26,383.1
2018,2,4,10,0,533.0,143.0,0.6,22.4,393.0,523.06,403.99
2018,2,4,10,15,532.0,154.5,0.8,22.9,418.0,533.68,411.19
2018,2,4,10,30,531.0,166.0,1.0,23.4,443.0,542.06,416.78
2018,2,4,10,45,672.5,135.5,1.2,23.85,502.5,602.37,461.51
2018,2,4,11,0,814.0,105.0,1.4,24.3,562.0,653.03,498.2
2018,2,4,11,15,860.5,95.0,1.5,24.45,591.0,661.1,503.22
2018,2,4,11,30,907.0,85.0,1.6,24.6,620.0,663.07,504.2
2018,2,4,11,45,917.0,83.5,1.7,24.75,631.5,650.03,493.99
2018,2,4,12,0,927.0,82.0,1.8,24.9,643.0,633.68,481.28
2018,2,4,12,15,901.5,89.0,1.85,25.0,635.5,602.44,457.2
2018,2,4,12,30,876.0,96.0,1.9,25.1,628.0,569.55,431.65
2018,2,4,12,45,850.0,102.0,1.95,25.15,613.5,533.55,403.53
2018,2,4,13,0,824.0,108.0,2.0,25.2,599.0,496.61,374.19
2018,2,4,13,15,848.5,98.0,1.95,25.1,593.0,466.26,348.86
2018,2,4,13,30,873.0,88.0,1.9,25.0,587.0,432.24,319.84
2018,2,4,13,45,850.5,88.5,1.9,24.95,559.5,387.17,282.3
2018,2,4,14,0,828.0,89.0,1.9,24.9,532.0,342.1,244.13
2018,2,4,14,15,731.0,106.0,1.8,24.6,482.0,288.06,200.83
2018,2,4,14,30,634.0,123.0,1.7,24.3,432.0,243.89,166.04
2018,2,4,14,45,618.0,117.0,1.55,24.0,400.0,202.62,131.76
2018,2,4,15,0,602.0,111.0,1.4,23.7,368.0,162.21,100.0
2018,2,4,15,15,654.0,92.5,1.4,23.7,347.0,117.83,66.34
2018,2,4,15,30,706.0,74.0,1.4,23.7,326.0,68.19,38.24
2018,2,4,15,45,617.5,74.5,1.1,22.2,274.0,51.3,38.98
2018,2,4,16,0,529.0,75.0,0.8,20.7,222.0,54.05,41.63
2018,2,4,16,15,412.5,70.0,0.9,20.05,172.0,51.56,39.42
2018,2,4,16,30,296.0,65.0,1.0,19.4,122.0,48.89,36.88
2018,2,4,16,45,309.5,49.5,1.05,18.75,94.5,37.99,26.99
2018,2,4,17,0,323.0,34.0,1.1,18.1,67.0,27.64,16.89
2018,2,4,17,15,194.5,21.5,1.1,17.8,38.5,17.9,0.0
2018,2,4,17,30,66.0,9.0,1.1,17.5,10.0,8.58,0.0
2018,2,4,17,45,33.0,4.5,1.1,17.25,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,5,6,45,8.5,0.5,0.5,14.7,0.5,0.0,0.0
2018,2,5,7,0,17.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,2,5,7,15,77.5,14.0,0.45,15.8,19.0,45.94,0.0
2018,2,5,7,30,138.0,27.0,0.5,16.6,37.0,118.08,67.34
2018,2,5,7,45,223.0,41.5,0.5,17.4,72.0,183.98,141.24
2018,2,5,8,0,308.0,56.0,0.5,18.2,107.0,250.2,197.87
2018,2,5,8,15,345.0,69.0,0.65,18.8,143.0,292.54,233.98
2018,2,5,8,30,382.0,82.0,0.8,19.4,179.0,335.94,269.71
2018,2,5,8,45,401.5,96.0,0.9,19.95,215.5,370.59,297.16
2018,2,5,9,0,421.0,110.0,1.0,20.5,252.0,404.52,323.14
2018,2,5,9,15,591.0,95.5,1.2,21.2,322.0,505.05,400.57
2018,2,5,9,30,761.0,81.0,1.4,21.9,392.0,601.74,472.38
2018,2,5,9,45,826.0,73.0,1.6,22.6,439.0,641.2,500.21
2018,2,5,10,0,891.0,65.0,1.8,23.3,486.0,674.35,523.53
2018,2,5,10,15,903.0,67.5,1.95,23.75,518.0,686.38,530.88
2018,2,5,10,30,915.0,70.0,2.1,24.2,550.0,695.27,536.17
2018,2,5,10,45,923.5,70.5,2.3,24.6,574.0,696.31,536.16
2018,2,5,11,0,932.0,71.0,2.5,25.0,598.0,694.08,533.67
2018,2,5,11,15,935.5,72.5,2.65,25.2,614.5,686.35,527.22
2018,2,5,11,30,939.0,74.0,2.8,25.4,631.0,675.34,518.3
2018,2,5,11,45,940.0,75.0,2.9,25.55,640.0,659.01,505.27
2018,2,5,12,0,941.0,76.0,3.0,25.7,649.0,639.57,489.78
2018,2,5,12,15,938.5,77.5,3.05,25.75,650.0,615.6,470.72
2018,2,5,12,30,936.0,79.0,3.1,25.8,651.0,588.85,449.26
2018,2,5,12,45,929.5,80.0,3.15,25.8,643.0,556.91,423.64
2018,2,5,13,0,923.0,81.0,3.2,25.8,635.0,522.73,395.78
2018,2,5,13,15,918.0,80.5,3.15,25.75,620.5,485.75,365.05
2018,2,5,13,30,913.0,80.0,3.1,25.7,606.0,446.82,332.11
2018,2,5,13,45,905.5,79.0,3.05,25.6,584.0,404.76,296.13
2018,2,5,14,0,898.0,78.0,3.0,25.5,562.0,361.34,258.33
2018,2,5,14,15,886.0,76.0,2.9,25.25,532.5,314.62,217.65
2018,2,5,14,30,874.0,74.0,2.8,25.0,503.0,267.38,176.42
2018,2,5,14,45,857.0,71.5,2.65,24.7,467.0,213.77,131.15
2018,2,5,15,0,840.0,69.0,2.5,24.4,431.0,165.03,92.08
2018,2,5,15,15,815.0,66.5,2.5,24.4,390.0,116.35,58.55
2018,2,5,15,30,790.0,64.0,2.5,24.4,349.0,69.46,36.27
2018,2,5,15,45,753.5,60.0,1.85,22.8,304.0,44.19,32.74
2018,2,5,16,0,717.0,56.0,1.2,21.2,259.0,42.46,31.48
2018,2,5,16,15,593.5,56.5,1.2,20.2,204.0,40.76,30.04
2018,2,5,16,30,470.0,57.0,1.2,19.2,149.0,43.5,32.29
2018,2,5,16,45,334.5,46.5,1.2,18.25,103.0,36.49,25.83
2018,2,5,17,0,199.0,36.0,1.2,17.3,57.0,28.03,17.49
2018,2,5,17,15,122.0,21.5,1.2,17.1,32.5,17.0,0.0
2018,2,5,17,30,45.0,7.0,1.2,16.9,8.0,6.67,0.0
2018,2,5,17,45,22.5,3.5,1.2,16.7,4.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,67.0,15.5,1.0,13.3,20.5,43.17,0.0
2018,2,6,7,30,125.0,29.0,1.0,14.3,39.0,116.6,71.42
2018,2,6,7,45,223.0,42.0,1.0,15.35,74.5,185.17,144.34
2018,2,6,8,0,321.0,55.0,1.0,16.4,110.0,256.58,205.68
2018,2,6,8,15,396.0,65.0,1.1,17.1,153.5,316.71,256.35
2018,2,6,8,30,471.0,75.0,1.2,17.8,197.0,383.59,310.61
2018,2,6,8,45,595.5,72.5,1.25,18.5,256.0,465.57,375.02
2018,2,6,9,0,720.0,70.0,1.3,19.2,315.0,546.91,436.61
2018,2,6,9,15,795.0,66.5,1.5,19.9,368.5,601.37,477.0
2018,2,6,9,30,870.0,63.0,1.7,20.6,422.0,650.45,512.8
2018,2,6,9,45,896.5,63.0,1.9,21.25,462.5,674.98,529.69
2018,2,6,10,0,923.0,63.0,2.1,21.9,503.0,696.96,544.17
2018,2,6,10,15,937.5,64.5,2.2,22.3,536.0,709.73,551.85
2018,2,6,10,30,952.0,66.0,2.3,22.7,569.0,719.26,557.32
2018,2,6,10,45,963.5,66.5,2.4,23.1,595.5,722.28,558.24
2018,2,6,11,0,975.0,67.0,2.5,23.5,622.0,721.84,556.74
2018,2,6,11,15,980.5,67.0,2.5,23.7,639.5,713.41,549.05
2018,2,6,11,30,986.0,67.0,2.5,23.9,657.0,701.54,538.86
2018,2,6,11,45,989.0,67.5,2.5,24.05,666.5,685.21,525.46
2018,2,6,12,0,992.0,68.0,2.5,24.2,676.0,665.55,509.49
2018,2,6,12,15,990.0,69.5,2.5,24.25,677.5,640.76,489.75
2018,2,6,12,30,988.0,71.0,2.5,24.3,679.0,613.0,467.51
2018,2,6,12,45,983.5,72.0,2.45,24.35,672.0,580.62,441.26
2018,2,6,13,0,979.0,73.0,2.4,24.4,665.0,545.71,412.63
2018,2,6,13,15,972.0,73.0,2.4,24.3,649.0,506.4,380.49
2018,2,6,13,30,965.0,73.0,2.4,24.2,633.0,465.13,346.04
2018,2,6,13,45,955.0,72.0,2.4,24.15,609.0,420.09,307.86
2018,2,6,14,0,945.0,71.0,2.4,24.1,585.0,373.79,267.83
2018,2,6,14,15,932.5,69.5,2.3,23.85,554.5,325.31,225.57
2018,2,6,14,30,920.0,68.0,2.2,23.6,524.0,276.24,182.62
2018,2,6,14,45,902.5,67.0,2.1,23.3,487.5,226.31,139.91
2018,2,6,15,0,885.0,66.0,2.0,23.0,451.0,176.71,99.83
2018,2,6,15,15,861.0,63.5,2.0,23.0,409.0,120.61,59.95
2018,2,6,15,30,837.0,61.0,2.0,23.0,367.0,71.25,35.56
2018,2,6,15,45,800.5,57.5,1.55,21.45,320.0,42.09,31.11
2018,2,6,16,0,764.0,54.0,1.1,19.9,273.0,40.68,30.12
2018,2,6,16,15,710.0,49.5,1.1,19.05,224.5,38.4,28.15
2018,2,6,16,30,656.0,45.0,1.1,18.2,176.0,36.16,26.07
2018,2,6,16,45,545.5,40.0,1.15,17.35,129.0,30.57,20.88
2018,2,6,17,0,435.0,35.0,1.2,16.5,82.0,28.27,17.95
2018,2,6,17,15,254.0,22.5,1.2,16.25,46.5,18.54,1.07
2018,2,6,17,30,73.0,10.0,1.2,16.0,11.0,9.53,0.0
2018,2,6,17,45,36.5,5.0,1.2,15.75,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.5,1.25,11.75,2.0,0.0,0.0
2018,2,7,7,0,24.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,2,7,7,15,84.5,17.5,1.35,13.2,23.0,52.77,0.0
2018,2,7,7,30,145.0,30.0,1.5,14.3,42.0,128.76,83.28
2018,2,7,7,45,347.0,38.0,1.7,15.4,91.5,243.78,191.88
2018,2,7,8,0,549.0,46.0,1.9,16.5,141.0,369.79,297.18
2018,2,7,8,15,560.0,56.0,1.95,17.2,178.5,402.36,326.03
2018,2,7,8,30,571.0,66.0,2.0,17.9,216.0,433.8,352.4
2018,2,7,8,45,646.5,68.0,2.05,18.6,267.0,493.47,399.58
2018,2,7,9,0,722.0,70.0,2.1,19.3,318.0,551.05,443.4
2018,2,7,9,15,758.5,72.5,2.25,20.15,362.0,588.04,470.26
2018,2,7,9,30,795.0,75.0,2.4,21.0,406.0,623.39,495.24
2018,2,7,9,45,836.5,72.0,2.6,21.8,448.5,653.67,516.41
2018,2,7,10,0,878.0,69.0,2.8,22.6,491.0,677.41,532.24
2018,2,7,10,15,890.5,71.5,2.8,23.05,523.0,689.8,539.1
2018,2,7,10,30,903.0,74.0,2.8,23.5,555.0,699.07,543.79
2018,2,7,10,45,912.0,75.5,2.8,23.9,580.0,701.63,543.85
2018,2,7,11,0,921.0,77.0,2.8,24.3,605.0,700.89,541.32
2018,2,7,11,15,926.5,77.5,2.8,24.5,622.0,693.44,534.34
2018,2,7,11,30,932.0,78.0,2.8,24.7,639.0,682.71,524.98
2018,2,7,11,45,933.5,79.0,2.75,24.9,648.0,666.72,511.5
2018,2,7,12,0,935.0,80.0,2.7,25.1,657.0,647.62,495.65
2018,2,7,12,15,931.0,81.5,2.6,25.2,657.5,622.8,475.45
2018,2,7,12,30,927.0,83.0,2.5,25.3,658.0,595.28,453.03
2018,2,7,12,45,919.5,85.0,2.45,25.4,650.0,563.87,427.6
2018,2,7,13,0,912.0,87.0,2.4,25.5,642.0,530.27,400.09
2018,2,7,13,15,906.0,86.5,2.3,25.45,627.0,493.03,369.43
2018,2,7,13,30,900.0,86.0,2.2,25.4,612.0,453.93,336.7
2018,2,7,13,45,891.0,85.0,2.1,25.3,589.5,411.6,300.91
2018,2,7,14,0,882.0,84.0,2.0,25.2,567.0,368.06,263.45
2018,2,7,14,15,869.0,82.0,1.85,25.0,537.0,317.62,220.31
2018,2,7,14,30,856.0,80.0,1.7,24.8,507.0,270.25,179.25
2018,2,7,14,45,837.0,78.0,1.6,24.55,471.0,221.64,138.1
2018,2,7,15,0,818.0,76.0,1.5,24.3,435.0,173.73,99.57
2018,2,7,15,15,792.5,73.0,1.5,24.3,394.0,125.37,65.51
2018,2,7,15,30,767.0,70.0,1.5,24.3,353.0,78.91,41.75
2018,2,7,15,45,729.0,66.0,1.15,22.9,308.0,48.83,36.72
2018,2,7,16,0,691.0,62.0,0.8,21.5,263.0,47.31,35.67
2018,2,7,16,15,633.5,56.5,0.85,20.65,216.0,40.47,29.76
2018,2,7,16,30,576.0,51.0,0.9,19.8,169.0,37.88,27.4
2018,2,7,16,45,470.0,44.0,1.0,18.9,123.5,33.89,23.63
2018,2,7,17,0,364.0,37.0,1.1,18.0,78.0,29.92,19.36
2018,2,7,17,15,221.5,24.0,1.1,17.55,45.5,19.83,3.64
2018,2,7,17,30,79.0,11.0,1.1,17.1,13.0,10.48,0.0
2018,2,7,17,45,39.5,5.5,1.1,16.65,6.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,68.5,17.5,0.9,15.1,22.5,46.17,0.0
2018,2,8,7,30,116.0,31.0,0.9,16.0,41.0,108.39,71.57
2018,2,8,7,45,223.5,44.5,0.9,16.9,79.0,190.0,148.33
2018,2,8,8,0,331.0,58.0,0.9,17.8,117.0,267.96,214.11
2018,2,8,8,15,423.0,65.5,0.95,18.45,163.5,338.29,272.15
2018,2,8,8,30,515.0,73.0,1.0,19.1,210.0,411.16,330.25
2018,2,8,8,45,604.5,74.0,1.0,19.7,263.0,477.57,381.3
2018,2,8,9,0,694.0,75.0,1.0,20.3,316.0,545.4,431.52
2018,2,8,9,15,738.0,77.0,1.0,21.15,362.0,582.97,457.29
2018,2,8,9,30,782.0,79.0,1.0,22.0,408.0,622.63,483.82
2018,2,8,9,45,832.0,75.0,0.95,22.8,453.0,657.58,506.0
2018,2,8,10,0,882.0,71.0,0.9,23.6,498.0,686.02,522.68
2018,2,8,10,15,895.5,72.5,1.0,24.05,530.0,697.98,529.8
2018,2,8,10,30,909.0,74.0,1.1,24.5,562.0,706.85,534.98
2018,2,8,10,45,918.5,75.0,1.2,24.95,587.0,709.21,535.74
2018,2,8,11,0,928.0,76.0,1.3,25.4,612.0,708.26,534.25
2018,2,8,11,15,934.0,77.0,1.35,25.6,630.0,701.63,528.52
2018,2,8,11,30,940.0,78.0,1.4,25.8,648.0,691.66,520.43
2018,2,8,11,45,943.5,78.0,1.45,25.95,657.5,675.74,508.2
2018,2,8,12,0,947.0,78.0,1.5,26.1,667.0,656.62,493.57
2018,2,8,12,15,948.0,78.0,1.55,26.15,668.5,632.91,475.6
2018,2,8,12,30,949.0,78.0,1.6,26.2,670.0,606.23,455.16
2018,2,8,12,45,948.0,77.0,1.65,26.25,663.5,574.69,430.76
2018,2,8,13,0,947.0,76.0,1.7,26.3,657.0,540.57,403.86
2018,2,8,13,15,942.5,75.0,1.75,26.25,642.0,502.4,373.44
2018,2,8,13,30,938.0,74.0,1.8,26.2,627.0,462.21,340.63
2018,2,8,13,45,930.0,73.5,1.85,26.1,604.5,419.29,304.93
2018,2,8,14,0,922.0,73.0,1.9,26.0,582.0,374.97,267.23
2018,2,8,14,15,910.0,71.5,1.85,25.8,552.0,327.44,226.35
2018,2,8,14,30,898.0,70.0,1.8,25.6,522.0,279.32,184.67
2018,2,8,14,45,882.0,68.0,1.8,25.35,486.0,229.64,142.47
2018,2,8,15,0,866.0,66.0,1.8,25.1,450.0,180.22,102.44
2018,2,8,15,15,842.5,63.0,1.8,25.1,408.0,124.39,62.12
2018,2,8,15,30,819.0,60.0,1.8,25.1,366.0,75.34,36.25
2018,2,8,15,45,785.5,57.0,1.4,23.6,320.5,41.32,30.14
2018,2,8,16,0,752.0,54.0,1.0,22.1,275.0,40.33,29.53
2018,2,8,16,15,648.0,54.5,1.05,21.2,221.5,42.42,31.39
2018,2,8,16,30,544.0,55.0,1.1,20.3,168.0,41.12,30.17
2018,2,8,16,45,405.5,46.5,1.15,19.35,118.5,35.88,25.33
2018,2,8,17,0,267.0,38.0,1.2,18.4,69.0,29.47,19.07
2018,2,8,17,15,159.5,24.5,1.2,18.05,40.5,19.31,4.99
2018,2,8,17,30,52.0,11.0,1.2,17.7,12.0,10.48,0.0
2018,2,8,17,45,26.0,5.5,1.2,17.35,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,6,45,15.5,2.0,0.85,13.9,2.0,0.0,0.0
2018,2,9,7,0,31.0,4.0,0.8,14.2,4.0,3.81,0.0
2018,2,9,7,15,85.5,18.5,0.9,15.1,24.5,54.73,0.0
2018,2,9,7,30,140.0,33.0,1.0,16.0,45.0,133.96,92.17
2018,2,9,7,45,232.5,45.5,1.05,16.85,81.0,196.49,154.01
2018,2,9,8,0,325.0,58.0,1.1,17.7,117.0,265.8,213.14
2018,2,9,8,15,444.0,63.5,1.25,18.35,169.0,349.79,282.54
2018,2,9,8,30,563.0,69.0,1.4,19.0,221.0,437.14,352.43
2018,2,9,8,45,646.5,69.0,1.5,19.65,273.5,499.82,401.07
2018,2,9,9,0,730.0,69.0,1.6,20.3,326.0,560.87,447.12
2018,2,9,9,15,780.5,69.0,1.7,21.0,374.0,604.49,478.58
2018,2,9,9,30,831.0,69.0,1.8,21.7,422.0,646.8,508.34
2018,2,9,9,45,872.0,66.0,1.95,22.4,465.5,672.86,525.75
2018,2,9,10,0,913.0,63.0,2.1,23.1,509.0,701.37,544.37
2018,2,9,10,15,925.5,64.5,2.25,23.65,541.5,712.97,551.07
2018,2,9,10,30,938.0,66.0,2.4,24.2,574.0,721.36,555.65
2018,2,9,10,45,947.0,66.5,2.6,24.75,599.0,722.89,555.71
2018,2,9,11,0,956.0,67.0,2.8,25.3,624.0,721.04,553.46
2018,2,9,11,15,961.0,68.0,2.9,25.6,641.5,713.62,547.29
2018,2,9,11,30,966.0,69.0,3.0,25.9,659.0,702.8,538.11
2018,2,9,11,45,969.0,69.5,3.15,26.2,669.0,686.78,525.3
2018,2,9,12,0,972.0,70.0,3.3,26.5,679.0,667.48,509.91
2018,2,9,12,15,970.0,71.5,3.35,26.6,680.0,643.03,490.54
2018,2,9,12,30,968.0,73.0,3.4,26.7,681.0,615.67,468.7
2018,2,9,12,45,963.5,74.0,3.45,26.8,674.0,583.7,443.07
2018,2,9,13,0,959.0,75.0,3.5,26.9,667.0,549.26,415.07
2018,2,9,13,15,954.0,74.5,3.5,26.8,652.0,510.86,383.7
2018,2,9,13,30,949.0,74.0,3.5,26.7,637.0,470.42,350.0
2018,2,9,13,45,934.0,74.5,3.5,26.6,612.0,425.23,311.98
2018,2,9,14,0,919.0,75.0,3.5,26.5,587.0,379.18,272.51
2018,2,9,14,15,887.5,75.5,3.4,26.15,549.0,327.7,228.82
2018,2,9,14,30,856.0,76.0,3.3,25.8,511.0,277.38,185.88
2018,2,9,14,45,843.0,73.0,3.2,25.5,476.5,224.48,140.77
2018,2,9,15,0,830.0,70.0,3.1,25.2,442.0,176.13,101.01
2018,2,9,15,15,829.0,66.0,3.1,25.2,408.5,128.45,65.57
2018,2,9,15,30,828.0,62.0,3.1,25.2,375.0,80.1,38.67
2018,2,9,15,45,761.5,62.5,2.3,23.5,322.5,45.6,33.83
2018,2,9,16,0,695.0,63.0,1.5,21.8,270.0,47.8,36.03
2018,2,9,16,15,553.0,63.0,1.45,20.75,210.0,45.3,33.96
2018,2,9,16,30,411.0,63.0,1.4,19.7,150.0,47.84,36.1
2018,2,9,16,45,346.5,51.0,1.35,18.6,111.5,38.74,27.92
2018,2,9,17,0,282.0,39.0,1.3,17.5,73.0,30.21,19.9
2018,2,9,17,15,201.0,26.5,1.3,17.3,45.0,20.93,7.25
2018,2,9,17,30,120.0,14.0,1.3,17.1,17.0,13.34,0.0
2018,2,9,17,45,60.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,6,45,21.0,3.0,0.85,11.0,3.0,0.0,0.0
2018,2,10,7,0,42.0,6.0,0.8,11.4,6.0,5.72,0.0
2018,2,10,7,15,96.5,19.0,0.95,12.1,26.0,79.08,0.0
2018,2,10,7,30,151.0,32.0,1.1,12.8,46.0,137.46,98.23
2018,2,10,7,45,194.5,48.5,1.25,13.45,77.5,182.0,144.8
2018,2,10,8,0,238.0,65.0,1.4,14.1,109.0,229.17,186.64
2018,2,10,8,15,295.5,78.0,1.55,14.85,148.5,281.81,231.64
2018,2,10,8,30,353.0,91.0,1.7,15.6,188.0,336.81,277.17
2018,2,10,8,45,515.5,85.5,1.85,16.3,254.5,440.62,361.1
2018,2,10,9,0,678.0,80.0,2.0,17.0,321.0,546.83,443.8
2018,2,10,9,15,764.0,73.0,2.3,17.8,376.0,601.56,485.26
2018,2,10,9,30,850.0,66.0,2.6,18.6,431.0,659.35,528.28
2018,2,10,9,45,867.0,68.0,2.9,19.4,468.5,675.43,538.43
2018,2,10,10,0,884.0,70.0,3.2,20.2,506.0,693.47,550.1
2018,2,10,10,15,896.5,71.5,3.35,20.55,537.5,704.91,557.16
2018,2,10,10,30,909.0,73.0,3.5,20.9,569.0,713.23,562.02
2018,2,10,10,45,917.5,74.5,3.6,21.25,594.0,715.56,562.4
2018,2,10,11,0,926.0,76.0,3.7,21.6,619.0,714.57,560.51
2018,2,10,11,15,931.5,77.0,3.75,21.75,636.5,707.67,554.39
2018,2,10,11,30,937.0,78.0,3.8,21.9,654.0,697.43,545.47
2018,2,10,11,45,934.5,80.0,3.85,22.05,662.0,679.82,531.0
2018,2,10,12,0,932.0,82.0,3.9,22.2,670.0,659.2,514.16
2018,2,10,12,15,937.5,80.5,3.95,22.25,673.0,636.88,496.12
2018,2,10,12,30,943.0,79.0,4.0,22.3,676.0,611.45,475.4
2018,2,10,12,45,899.0,91.5,4.05,22.35,656.0,570.15,442.15
2018,2,10,13,0,855.0,104.0,4.1,22.4,636.0,527.65,407.67
2018,2,10,13,15,871.5,96.5,4.15,22.35,628.0,495.24,380.41
2018,2,10,13,30,888.0,89.0,4.2,22.3,620.0,461.93,351.49
2018,2,10,13,45,897.5,83.0,4.3,22.2,603.0,422.44,317.07
2018,2,10,14,0,907.0,77.0,4.4,22.1,586.0,380.3,279.62
2018,2,10,14,15,893.5,75.5,4.4,21.85,555.5,332.75,237.6
2018,2,10,14,30,880.0,74.0,4.4,21.6,525.0,284.77,194.89
2018,2,10,14,45,870.0,71.5,4.4,21.35,491.5,236.46,152.19
2018,2,10,15,0,860.0,69.0,4.4,21.1,458.0,187.85,111.08
2018,2,10,15,15,832.5,67.0,4.4,21.1,415.0,132.46,69.48
2018,2,10,15,30,805.0,65.0,4.4,21.1,372.0,84.24,42.23
2018,2,10,15,45,769.5,61.0,3.75,19.95,325.5,44.21,33.14
2018,2,10,16,0,734.0,57.0,3.1,18.8,279.0,42.5,31.84
2018,2,10,16,15,662.0,53.5,2.75,17.7,228.0,41.17,30.77
2018,2,10,16,30,590.0,50.0,2.4,16.6,177.0,36.49,26.61
2018,2,10,16,45,427.5,45.5,2.05,15.55,125.5,34.56,24.69
2018,2,10,17,0,265.0,41.0,1.7,14.5,74.0,31.72,21.57
2018,2,10,17,15,162.5,26.5,1.65,14.05,44.0,20.83,8.4
2018,2,10,17,30,60.0,12.0,1.6,13.6,14.0,11.44,0.0
2018,2,10,17,45,30.0,6.0,1.55,13.15,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.9,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.3,4.0,7.06,0.0
2018,2,11,7,15,72.0,19.5,1.4,11.3,26.0,63.99,0.0
2018,2,11,7,30,136.0,35.0,1.7,12.3,48.0,124.99,91.04
2018,2,11,7,45,231.0,48.5,1.95,13.35,85.5,201.13,161.3
2018,2,11,8,0,326.0,62.0,2.2,14.4,123.0,273.84,224.2
2018,2,11,8,15,337.5,78.0,2.4,15.2,157.0,306.95,253.05
2018,2,11,8,30,349.0,94.0,2.6,16.0,191.0,339.43,280.13
2018,2,11,8,45,441.0,98.0,2.8,16.75,242.5,406.82,335.11
2018,2,11,9,0,533.0,102.0,3.0,17.5,294.0,481.34,393.9
2018,2,11,9,15,631.0,97.5,3.15,18.05,351.5,548.43,445.9
2018,2,11,9,30,729.0,93.0,3.3,18.6,409.0,615.62,496.72
2018,2,11,9,45,808.0,83.5,3.45,19.2,462.0,661.36,530.32
2018,2,11,10,0,887.0,74.0,3.6,19.8,515.0,703.87,560.12
2018,2,11,10,15,884.5,79.0,3.7,20.05,542.0,708.89,562.26
2018,2,11,10,30,882.0,84.0,3.8,20.3,569.0,710.63,562.31
