Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,4,6,15,16.5,3.0,0.7,5.6,2.5,0.0,0.0
2018,3,4,6,30,33.0,6.0,0.7,5.9,5.0,0.0,0.0
2018,3,4,6,45,128.0,18.0,0.7,6.25,27.0,74.7,0.0
2018,3,4,7,0,223.0,30.0,0.7,6.6,49.0,174.28,123.52
2018,3,4,7,15,391.0,39.5,0.8,7.0,100.5,282.84,230.84
2018,3,4,7,30,559.0,49.0,0.9,7.4,152.0,403.4,334.36
2018,3,4,7,45,643.0,53.0,1.0,7.85,207.0,477.16,396.99
2018,3,4,8,0,727.0,57.0,1.1,8.3,262.0,550.99,457.43
2018,3,4,8,15,771.0,61.0,1.2,8.8,315.0,605.44,500.14
2018,3,4,8,30,815.0,65.0,1.3,9.3,368.0,659.78,540.38
2018,3,4,8,45,845.5,67.0,1.4,9.8,418.0,701.44,569.61
2018,3,4,9,0,876.0,69.0,1.5,10.3,468.0,735.87,592.96
2018,3,4,9,15,893.0,72.0,1.5,10.8,513.0,765.13,611.22
2018,3,4,9,30,910.0,75.0,1.5,11.3,558.0,791.79,627.36
2018,3,4,9,45,921.5,78.5,1.55,11.75,597.5,811.9,639.38
2018,3,4,10,0,933.0,82.0,1.6,12.2,637.0,828.84,649.21
2018,3,4,10,15,944.0,83.0,1.6,12.55,670.0,839.24,654.19
2018,3,4,10,30,955.0,84.0,1.6,12.9,703.0,846.24,656.98
2018,3,4,10,45,962.5,85.5,1.65,13.25,729.0,847.57,656.57
2018,3,4,11,0,970.0,87.0,1.7,13.6,755.0,845.32,653.87
2018,3,4,11,15,974.0,87.5,1.75,13.85,772.0,835.75,646.5
2018,3,4,11,30,978.0,88.0,1.8,14.1,789.0,822.68,636.87
2018,3,4,11,45,979.5,88.0,1.8,14.35,797.5,803.8,622.82
2018,3,4,12,0,981.0,88.0,1.8,14.6,806.0,781.61,606.6
2018,3,4,12,15,977.5,90.0,1.85,14.7,806.0,754.78,587.82
2018,3,4,12,30,974.0,92.0,1.9,14.8,806.0,725.02,565.31
2018,3,4,12,45,968.0,93.5,2.0,14.9,797.0,690.46,539.24
2018,3,4,13,0,962.0,95.0,2.1,15.0,788.0,653.48,510.74
2018,3,4,13,15,958.5,94.0,2.1,15.0,772.5,613.34,478.84
2018,3,4,13,30,955.0,93.0,2.1,15.0,757.0,571.03,444.5
2018,3,4,13,45,949.5,92.0,2.15,15.0,733.5,525.81,407.18
2018,3,4,14,0,944.0,91.0,2.2,15.0,710.0,478.97,367.48
2018,3,4,14,15,934.0,89.0,2.25,14.9,678.0,428.16,323.72
2018,3,4,14,30,924.0,87.0,2.3,14.8,646.0,376.59,278.21
2018,3,4,14,45,909.5,85.5,2.3,14.65,607.5,323.66,230.87
2018,3,4,15,0,895.0,84.0,2.3,14.5,569.0,270.85,183.54
2018,3,4,15,15,875.0,81.0,2.3,14.5,524.0,210.54,131.53
2018,3,4,15,30,855.0,78.0,2.3,14.5,479.0,156.98,88.69
2018,3,4,15,45,827.0,75.0,2.2,14.0,430.0,104.49,55.0
2018,3,4,16,0,799.0,72.0,2.1,13.5,381.0,54.69,43.32
2018,3,4,16,15,758.5,67.5,1.85,12.65,329.0,49.59,39.04
2018,3,4,16,30,718.0,63.0,1.6,11.8,277.0,47.91,37.7
2018,3,4,16,45,649.5,58.0,1.35,10.95,223.5,41.64,32.1
2018,3,4,17,0,581.0,53.0,1.1,10.1,170.0,39.77,30.28
2018,3,4,17,15,441.0,44.5,1.1,9.5,118.5,34.68,25.27
2018,3,4,17,30,301.0,36.0,1.1,8.9,67.0,29.55,19.33
2018,3,4,17,45,178.0,22.5,1.15,8.3,38.0,17.96,0.0
2018,3,4,18,0,55.0,9.0,1.2,7.7,9.0,8.58,0.0
2018,3,4,18,15,27.5,4.5,1.15,7.75,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.3,3.0,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,3,5,6,45,204.0,19.5,1.5,5.0,35.5,111.18,0.0
2018,3,5,7,0,363.0,32.0,1.6,6.0,65.0,246.73,183.12
2018,3,5,7,15,476.0,41.0,1.7,6.85,113.5,331.86,272.83
2018,3,5,7,30,589.0,50.0,1.8,7.7,162.0,424.35,354.23
2018,3,5,7,45,661.0,55.0,1.95,8.5,216.0,493.55,413.68
2018,3,5,8,0,733.0,60.0,2.1,9.3,270.0,561.68,469.77
2018,3,5,8,15,774.5,64.5,2.05,10.15,323.5,615.49,510.95
2018,3,5,8,30,816.0,69.0,2.0,11.0,377.0,669.0,549.04
2018,3,5,8,45,842.5,72.5,1.95,11.85,426.5,709.76,575.82
2018,3,5,9,0,869.0,76.0,1.9,12.7,476.0,748.75,600.47
2018,3,5,9,15,890.0,77.5,1.8,13.4,521.5,773.35,613.89
2018,3,5,9,30,911.0,79.0,1.7,14.1,567.0,801.21,629.42
2018,3,5,9,45,927.5,80.5,1.55,14.8,607.5,822.84,639.59
2018,3,5,10,0,944.0,82.0,1.4,15.5,648.0,841.43,647.37
2018,3,5,10,15,954.0,83.5,1.35,15.9,681.0,851.63,651.26
2018,3,5,10,30,964.0,85.0,1.3,16.3,714.0,858.38,652.96
2018,3,5,10,45,971.0,85.5,1.25,16.75,739.5,858.14,649.96
2018,3,5,11,0,978.0,86.0,1.2,17.2,765.0,854.33,644.79
2018,3,5,11,15,980.5,86.5,1.2,17.5,781.0,843.5,636.16
2018,3,5,11,30,983.0,87.0,1.2,17.8,797.0,829.18,625.4
2018,3,5,11,45,984.5,88.0,1.15,18.05,806.0,811.19,611.8
2018,3,5,12,0,986.0,89.0,1.1,18.3,815.0,789.83,596.08
2018,3,5,12,15,986.5,88.5,1.05,18.45,815.5,763.04,577.02
2018,3,5,12,30,987.0,88.0,1.0,18.6,816.0,733.15,554.52
2018,3,5,12,45,986.0,87.5,0.95,18.75,808.5,699.37,528.85
2018,3,5,13,0,985.0,87.0,0.9,18.9,801.0,662.84,500.83
2018,3,5,13,15,980.0,86.0,0.95,18.95,784.0,621.06,469.7
2018,3,5,13,30,975.0,85.0,1.0,19.0,767.0,577.18,436.11
2018,3,5,13,45,966.5,84.5,1.0,19.0,741.5,530.21,398.89
2018,3,5,14,0,958.0,84.0,1.0,19.0,716.0,481.83,359.49
2018,3,5,14,15,946.5,83.0,1.0,18.9,683.5,430.69,317.01
2018,3,5,14,30,935.0,82.0,1.0,18.8,651.0,378.89,272.84
2018,3,5,14,45,920.5,80.0,1.0,18.7,612.0,324.99,226.23
2018,3,5,15,0,906.0,78.0,1.0,18.6,573.0,271.22,179.44
2018,3,5,15,15,875.0,76.0,1.0,18.6,523.0,214.96,132.32
2018,3,5,15,30,844.0,74.0,1.0,18.6,473.0,154.95,85.54
2018,3,5,15,45,812.5,71.0,0.95,18.05,423.0,102.73,52.25
2018,3,5,16,0,781.0,68.0,0.9,17.5,373.0,53.57,41.61
2018,3,5,16,15,721.5,65.5,0.85,16.65,317.5,47.61,36.66
2018,3,5,16,30,662.0,63.0,0.8,15.8,262.0,43.26,32.97
2018,3,5,16,45,579.5,59.0,0.8,14.95,209.5,42.13,32.02
2018,3,5,17,0,497.0,55.0,0.8,14.1,157.0,41.19,31.06
2018,3,5,17,15,389.0,45.0,0.85,13.5,111.0,34.87,25.05
2018,3,5,17,30,281.0,35.0,0.9,12.9,65.0,28.3,18.15
2018,3,5,17,45,183.0,22.5,1.0,12.25,38.0,17.91,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.6,11.0,9.53,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.3,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,19.5,3.0,1.1,8.05,3.0,0.0,0.0
2018,3,6,6,30,39.0,6.0,1.1,8.8,6.0,5.72,0.0
2018,3,6,6,45,88.5,19.5,1.15,9.55,26.0,79.39,0.0
2018,3,6,7,0,138.0,33.0,1.2,10.3,46.0,137.74,101.84
2018,3,6,7,15,162.0,51.5,1.35,11.05,76.0,165.74,134.01
2018,3,6,7,30,186.0,70.0,1.5,11.8,106.0,205.85,170.15
2018,3,6,7,45,281.0,83.5,1.65,12.55,156.5,295.2,246.14
2018,3,6,8,0,376.0,97.0,1.8,13.3,207.0,379.46,315.81
2018,3,6,8,15,527.5,92.0,1.95,14.2,277.0,488.81,403.73
2018,3,6,8,30,679.0,87.0,2.1,15.1,347.0,601.83,490.98
2018,3,6,8,45,702.5,94.0,2.3,16.05,393.0,641.15,518.4
2018,3,6,9,0,726.0,101.0,2.5,17.0,439.0,678.95,544.06
2018,3,6,9,15,622.0,138.0,2.7,17.65,447.0,651.68,520.63
2018,3,6,9,30,518.0,175.0,2.9,18.3,455.0,612.99,488.24
2018,3,6,9,45,693.5,137.5,3.05,18.95,540.5,716.71,566.35
2018,3,6,10,0,869.0,100.0,3.2,19.6,626.0,812.04,632.45
2018,3,6,10,15,912.0,92.0,3.25,19.95,669.0,831.79,643.92
2018,3,6,10,30,955.0,84.0,3.3,20.3,712.0,854.1,657.79
2018,3,6,10,45,951.5,88.5,3.35,20.65,733.5,849.98,653.16
2018,3,6,11,0,948.0,93.0,3.4,21.0,755.0,842.35,646.43
2018,3,6,11,15,961.0,90.0,3.4,21.25,775.0,836.09,640.82
2018,3,6,11,30,974.0,87.0,3.4,21.5,795.0,826.21,632.83
2018,3,6,11,45,873.5,128.0,3.4,21.75,768.5,776.85,597.13
2018,3,6,12,0,773.0,169.0,3.4,22.0,742.0,724.44,557.23
2018,3,6,12,15,769.0,171.0,3.3,22.1,741.5,700.01,538.29
2018,3,6,12,30,765.0,173.0,3.2,22.2,741.0,673.31,517.37
2018,3,6,12,45,730.0,183.5,3.1,22.35,721.0,633.07,486.0
2018,3,6,13,0,695.0,194.0,3.0,22.5,701.0,592.74,454.39
2018,3,6,13,15,736.0,173.0,2.85,22.5,700.0,566.3,433.44
2018,3,6,13,30,777.0,152.0,2.7,22.5,699.0,535.35,408.33
2018,3,6,13,45,825.0,129.5,2.55,22.5,693.0,504.37,382.19
2018,3,6,14,0,873.0,107.0,2.4,22.5,687.0,465.53,349.04
2018,3,6,14,15,843.5,107.0,2.2,22.35,646.5,411.44,304.08
2018,3,6,14,30,814.0,107.0,2.0,22.2,606.0,358.64,259.46
2018,3,6,14,45,828.0,96.0,1.85,22.05,577.0,310.25,216.7
2018,3,6,15,0,842.0,85.0,1.7,21.9,548.0,259.56,171.66
2018,3,6,15,15,833.5,81.5,1.7,21.9,509.5,208.88,128.23
2018,3,6,15,30,825.0,78.0,1.7,21.9,471.0,158.35,88.03
2018,3,6,15,45,812.0,72.0,1.3,21.15,426.0,105.86,53.49
2018,3,6,16,0,799.0,66.0,0.9,20.4,381.0,54.47,33.54
2018,3,6,16,15,721.5,67.5,0.8,19.5,323.0,49.11,37.52
2018,3,6,16,30,644.0,69.0,0.7,18.6,265.0,47.78,36.54
2018,3,6,16,45,509.5,66.5,0.55,17.7,203.5,48.11,36.91
2018,3,6,17,0,375.0,64.0,0.4,16.8,142.0,47.75,36.48
2018,3,6,17,15,311.5,50.5,0.45,16.15,103.0,38.48,27.94
2018,3,6,17,30,248.0,37.0,0.5,15.5,64.0,28.8,18.52
2018,3,6,17,45,151.5,22.5,0.55,14.85,36.5,17.83,0.0
2018,3,6,18,0,55.0,8.0,0.6,14.2,9.0,7.63,0.0
2018,3,6,18,15,27.5,4.0,0.6,14.0,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,2.0,1.15,10.65,2.0,0.0,0.0
2018,3,7,6,30,6.0,4.0,1.1,10.9,4.0,6.35,0.0
2018,3,7,6,45,3.0,14.0,1.05,11.1,14.0,14.38,0.0
2018,3,7,7,0,0.0,24.0,1.0,11.3,24.0,22.29,12.1
2018,3,7,7,15,0.0,38.5,1.1,11.95,38.5,36.76,25.4
2018,3,7,7,30,0.0,53.0,1.2,12.6,53.0,51.17,38.09
2018,3,7,7,45,7.0,61.5,1.3,13.2,63.5,62.9,48.46
2018,3,7,8,0,14.0,70.0,1.4,13.8,74.0,75.4,59.28
2018,3,7,8,15,27.5,64.0,1.55,14.5,74.0,81.53,64.71
2018,3,7,8,30,41.0,58.0,1.7,15.2,74.0,91.38,73.19
2018,3,7,8,45,20.5,64.5,1.9,15.9,72.5,77.44,60.5
2018,3,7,9,0,0.0,71.0,2.1,16.6,71.0,66.07,49.96
2018,3,7,9,15,11.0,123.0,2.25,17.4,129.0,125.25,98.85
2018,3,7,9,30,22.0,175.0,2.4,18.2,187.0,186.31,147.91
2018,3,7,9,45,161.0,215.0,2.6,19.0,312.5,356.68,285.28
2018,3,7,10,0,300.0,255.0,2.8,19.8,438.0,520.05,410.23
2018,3,7,10,15,418.0,237.5,2.85,20.3,506.5,602.45,471.43
2018,3,7,10,30,536.0,220.0,2.9,20.8,575.0,673.62,523.51
2018,3,7,10,45,628.5,196.5,2.95,21.3,627.5,719.83,556.36
2018,3,7,11,0,721.0,173.0,3.0,21.8,680.0,759.17,584.0
2018,3,7,11,15,840.0,130.5,3.05,22.05,734.5,792.67,606.96
2018,3,7,11,30,959.0,88.0,3.1,22.3,789.0,819.66,624.8
2018,3,7,11,45,962.0,87.5,3.15,22.55,798.0,801.57,611.29
2018,3,7,12,0,965.0,87.0,3.2,22.8,807.0,780.17,595.88
2018,3,7,12,15,966.5,87.0,3.2,22.9,808.5,755.0,577.98
2018,3,7,12,30,968.0,87.0,3.2,23.0,810.0,726.74,556.91
2018,3,7,12,45,968.0,86.0,3.2,23.1,802.5,693.59,531.49
2018,3,7,13,0,968.0,85.0,3.2,23.2,795.0,657.7,503.62
2018,3,7,13,15,964.5,84.0,3.15,23.15,779.0,617.27,471.95
2018,3,7,13,30,961.0,83.0,3.1,23.1,763.0,574.66,437.93
2018,3,7,13,45,955.0,81.5,3.0,23.1,738.5,528.43,400.17
2018,3,7,14,0,949.0,80.0,2.9,23.1,714.0,480.63,360.27
2018,3,7,14,15,939.0,79.0,2.85,22.9,682.5,430.38,317.87
2018,3,7,14,30,929.0,78.0,2.8,22.7,651.0,379.34,273.81
2018,3,7,14,45,915.5,76.0,2.75,22.5,612.5,325.92,227.19
2018,3,7,15,0,902.0,74.0,2.7,22.3,574.0,272.55,180.39
2018,3,7,15,15,883.5,72.0,2.7,22.3,530.0,218.56,134.19
2018,3,7,15,30,865.0,70.0,2.7,22.3,486.0,165.59,92.07
2018,3,7,15,45,839.0,67.0,2.4,21.4,437.0,106.17,52.16
2018,3,7,16,0,813.0,64.0,2.1,20.5,388.0,55.42,32.53
2018,3,7,16,15,761.5,62.5,1.9,19.35,334.0,44.95,33.88
2018,3,7,16,30,710.0,61.0,1.7,18.2,280.0,45.61,34.67
2018,3,7,16,45,632.0,56.0,1.45,17.1,224.5,39.48,29.38
2018,3,7,17,0,554.0,51.0,1.2,16.0,169.0,37.44,27.53
2018,3,7,17,15,445.5,43.5,1.25,15.25,121.5,33.2,23.47
2018,3,7,17,30,337.0,36.0,1.3,14.5,74.0,28.92,18.83
2018,3,7,17,45,190.5,21.5,1.35,13.7,41.0,17.5,0.84
2018,3,7,18,0,44.0,7.0,1.4,12.9,8.0,6.67,0.0
2018,3,7,18,15,22.0,3.5,1.35,12.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,11.5,3.5,0.55,13.1,3.5,0.0,0.0
2018,3,8,6,30,23.0,7.0,0.5,13.6,7.0,16.48,0.0
2018,3,8,6,45,84.5,22.5,0.4,14.05,30.0,78.14,0.0
2018,3,8,7,0,146.0,38.0,0.3,14.5,53.0,138.72,104.29
2018,3,8,7,15,212.5,54.0,0.3,14.95,90.0,208.26,166.3
2018,3,8,7,30,279.0,70.0,0.3,15.4,127.0,272.38,220.53
2018,3,8,7,45,309.5,86.5,0.35,15.85,166.0,318.89,258.93
2018,3,8,8,0,340.0,103.0,0.4,16.3,205.0,366.41,296.68
2018,3,8,8,15,308.0,128.0,0.55,16.85,233.0,370.16,299.06
2018,3,8,8,30,276.0,153.0,0.7,17.4,261.0,382.6,307.6
2018,3,8,8,45,328.0,165.5,0.9,17.95,310.0,438.34,350.6
2018,3,8,9,0,380.0,178.0,1.1,18.5,359.0,495.22,393.17
2018,3,8,9,15,480.0,170.5,1.25,19.0,420.5,579.27,455.55
2018,3,8,9,30,580.0,163.0,1.4,19.5,482.0,652.46,508.56
2018,3,8,9,45,635.0,158.0,1.55,19.95,529.5,698.65,540.73
2018,3,8,10,0,690.0,153.0,1.7,20.4,577.0,738.23,568.07
2018,3,8,10,15,788.5,126.5,1.8,20.7,634.5,783.63,598.44
2018,3,8,10,30,887.0,100.0,1.9,21.0,692.0,824.99,625.67
2018,3,8,10,45,908.5,95.5,2.0,21.3,721.0,830.97,628.62
2018,3,8,11,0,930.0,91.0,2.1,21.6,750.0,833.54,629.7
2018,3,8,11,15,936.0,91.5,2.2,21.85,767.5,825.75,623.95
2018,3,8,11,30,942.0,92.0,2.3,22.1,785.0,814.54,616.03
2018,3,8,11,45,946.5,91.0,2.4,22.35,794.5,797.26,604.01
2018,3,8,12,0,951.0,90.0,2.5,22.6,804.0,776.68,589.78
2018,3,8,12,15,951.5,90.5,2.6,22.65,805.0,751.56,572.83
2018,3,8,12,30,952.0,91.0,2.7,22.7,806.0,723.43,552.72
2018,3,8,12,45,951.0,90.5,2.75,22.75,798.5,690.52,528.01
2018,3,8,13,0,950.0,90.0,2.8,22.8,791.0,654.96,500.87
2018,3,8,13,15,946.5,89.0,2.8,22.7,775.0,615.06,470.04
2018,3,8,13,30,943.0,88.0,2.8,22.6,759.0,573.04,436.85
2018,3,8,13,45,937.5,86.5,2.75,22.5,735.5,527.67,400.15
2018,3,8,14,0,932.0,85.0,2.7,22.4,712.0,480.72,361.26
2018,3,8,14,15,922.5,83.5,2.65,22.2,680.5,430.87,319.27
2018,3,8,14,30,913.0,82.0,2.6,22.0,649.0,380.23,275.61
2018,3,8,14,45,898.5,81.0,2.5,21.8,611.0,328.01,229.96
2018,3,8,15,0,884.0,80.0,2.4,21.6,573.0,275.94,184.22
2018,3,8,15,15,865.5,78.0,2.4,21.6,529.5,222.7,138.6
2018,3,8,15,30,847.0,76.0,2.4,21.6,486.0,164.37,91.92
2018,3,8,15,45,822.0,72.5,2.2,20.95,437.5,111.7,56.73
2018,3,8,16,0,797.0,69.0,2.0,20.3,389.0,61.38,35.99
2018,3,8,16,15,762.0,65.0,1.75,19.4,338.0,46.84,35.52
2018,3,8,16,30,727.0,61.0,1.5,18.5,287.0,45.49,34.53
2018,3,8,16,45,649.5,57.5,1.25,17.6,232.0,40.57,30.29
2018,3,8,17,0,572.0,54.0,1.0,16.7,177.0,39.89,29.62
2018,3,8,17,15,376.0,47.0,1.0,15.95,119.0,36.1,25.97
2018,3,8,17,30,180.0,40.0,1.0,15.2,61.0,31.01,20.66
2018,3,8,17,45,132.5,25.5,1.0,14.45,36.5,20.2,3.8
2018,3,8,18,0,85.0,11.0,1.0,13.7,12.0,10.48,0.0
2018,3,8,18,15,42.5,5.5,1.0,13.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.75,11.4,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,0.9,11.8,10.0,43.88,0.0
2018,3,9,6,45,237.0,21.0,1.05,12.25,43.0,156.69,32.78
2018,3,9,7,0,392.0,33.0,1.2,12.7,76.0,270.09,209.69
2018,3,9,7,15,467.5,40.5,1.15,13.35,119.0,335.21,271.37
2018,3,9,7,30,543.0,48.0,1.1,14.0,162.0,405.17,331.17
2018,3,9,7,45,322.0,63.0,1.0,14.65,135.5,296.85,244.91
2018,3,9,8,0,101.0,78.0,0.9,15.3,109.0,155.11,126.84
2018,3,9,8,15,52.0,85.5,1.05,15.9,101.5,122.25,98.79
2018,3,9,8,30,3.0,93.0,1.2,16.5,94.0,90.32,70.5
2018,3,9,8,45,2.5,100.5,1.3,17.15,101.5,96.97,75.67
2018,3,9,9,0,2.0,108.0,1.4,17.8,109.0,103.64,80.72
2018,3,9,9,15,58.0,161.0,1.5,18.25,193.0,208.63,167.05
2018,3,9,9,30,114.0,214.0,1.6,18.7,277.0,321.21,255.73
2018,3,9,9,45,109.5,239.0,1.75,19.1,303.0,343.42,271.17
2018,3,9,10,0,105.0,264.0,1.9,19.5,329.0,353.81,278.0
2018,3,9,10,15,219.0,264.5,1.85,19.75,409.0,453.57,355.34
2018,3,9,10,30,333.0,265.0,1.8,20.0,489.0,552.0,428.51
2018,3,9,10,45,383.0,273.0,1.8,20.2,539.5,594.75,458.48
2018,3,9,11,0,433.0,281.0,1.8,20.4,590.0,643.42,492.38
2018,3,9,11,15,577.0,234.5,1.85,20.55,656.0,698.97,533.8
2018,3,9,11,30,721.0,188.0,1.9,20.7,722.0,752.27,572.61
2018,3,9,11,45,773.0,167.5,2.0,20.9,746.0,752.7,572.92
2018,3,9,12,0,825.0,147.0,2.1,21.1,770.0,747.91,569.93
2018,3,9,12,15,692.0,203.5,2.2,21.15,726.0,685.89,523.31
2018,3,9,12,30,559.0,260.0,2.3,21.2,682.0,624.06,476.76
2018,3,9,12,45,513.5,273.5,2.35,21.25,658.5,584.72,447.34
2018,3,9,13,0,468.0,287.0,2.4,21.3,635.0,546.47,418.26
2018,3,9,13,15,478.0,276.5,2.4,21.15,625.0,520.05,398.41
2018,3,9,13,30,488.0,266.0,2.4,21.0,615.0,491.94,376.74
2018,3,9,13,45,495.0,253.5,2.4,20.8,598.0,459.02,351.02
2018,3,9,14,0,502.0,241.0,2.4,20.6,581.0,424.77,323.63
2018,3,9,14,15,453.0,245.0,2.35,20.4,541.0,381.09,288.85
2018,3,9,14,30,404.0,249.0,2.3,20.2,501.0,344.94,259.78
2018,3,9,14,45,319.5,249.0,2.2,19.95,441.0,295.86,221.94
2018,3,9,15,0,235.0,249.0,2.1,19.7,381.0,260.03,195.33
2018,3,9,15,15,221.0,229.0,2.1,19.7,345.5,225.82,168.22
2018,3,9,15,30,207.0,209.0,2.1,19.7,310.0,193.18,143.03
2018,3,9,15,45,224.0,186.5,2.05,19.05,286.0,162.9,120.25
2018,3,9,16,0,241.0,164.0,2.0,18.4,262.0,124.23,94.32
2018,3,9,16,15,201.5,145.0,1.8,17.65,219.5,112.1,92.56
2018,3,9,16,30,162.0,126.0,1.6,16.9,177.0,98.64,81.26
2018,3,9,16,45,117.5,104.5,1.45,16.15,138.0,83.15,67.9
2018,3,9,17,0,73.0,83.0,1.3,15.4,99.0,67.19,53.79
2018,3,9,17,15,51.5,62.5,1.2,14.9,72.5,53.37,41.18
2018,3,9,17,30,30.0,42.0,1.1,14.4,46.0,36.61,25.6
2018,3,9,17,45,22.5,25.5,1.05,13.9,27.5,22.54,6.66
2018,3,9,18,0,15.0,9.0,1.0,13.4,9.0,8.58,0.0
2018,3,9,18,15,7.5,4.5,0.95,13.25,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.6,1.0,0.95,0.0
2018,3,10,6,45,3.5,6.5,0.2,11.75,7.0,7.76,0.0
2018,3,10,7,0,7.0,12.0,0.1,11.9,13.0,14.89,6.74
2018,3,10,7,15,5.5,12.0,0.25,12.15,13.0,14.34,6.7
2018,3,10,7,30,4.0,12.0,0.4,12.4,13.0,13.65,6.24
2018,3,10,7,45,2.0,36.5,0.55,12.65,37.0,35.14,24.82
2018,3,10,8,0,0.0,61.0,0.7,12.9,61.0,56.73,43.25
2018,3,10,8,15,3.5,95.5,0.85,13.1,97.0,94.31,75.08
2018,3,10,8,30,7.0,130.0,1.0,13.3,133.0,132.65,106.93
2018,3,10,8,45,6.0,110.0,1.1,13.55,112.5,109.25,87.0
2018,3,10,9,0,5.0,90.0,1.2,13.8,92.0,87.93,68.93
2018,3,10,9,15,2.5,74.5,1.3,14.15,75.5,71.31,54.71
2018,3,10,9,30,0.0,59.0,1.4,14.5,59.0,54.9,40.69
2018,3,10,9,45,0.0,55.5,1.5,14.8,55.5,51.65,37.83
2018,3,10,10,0,0.0,52.0,1.6,15.1,52.0,48.4,34.97
2018,3,10,10,15,1.0,73.5,1.7,15.3,74.0,69.3,52.24
2018,3,10,10,30,2.0,95.0,1.8,15.5,96.0,90.24,69.35
2018,3,10,10,45,5.5,149.5,1.9,15.7,153.0,145.1,113.89
2018,3,10,11,0,9.0,204.0,2.0,15.9,210.0,200.13,157.68
2018,3,10,11,15,4.5,155.0,2.05,16.15,158.0,149.04,116.35
2018,3,10,11,30,0.0,106.0,2.1,16.4,106.0,99.03,75.74
2018,3,10,11,45,0.5,123.0,2.15,16.6,123.5,115.35,88.95
2018,3,10,12,0,1.0,140.0,2.2,16.8,141.0,131.57,101.91
2018,3,10,12,15,3.5,165.0,2.1,16.9,168.0,156.52,121.86
2018,3,10,12,30,6.0,190.0,2.0,17.0,195.0,181.07,141.31
2018,3,10,12,45,3.0,157.0,1.95,17.05,159.5,148.08,114.93
2018,3,10,13,0,0.0,124.0,1.9,17.1,124.0,115.51,88.82
2018,3,10,13,15,0.0,113.0,1.85,16.95,113.0,105.27,80.72
2018,3,10,13,30,0.0,102.0,1.8,16.8,102.0,95.09,72.59
2018,3,10,13,45,0.0,92.5,1.75,16.7,92.5,86.29,65.56
2018,3,10,14,0,0.0,83.0,1.7,16.6,83.0,77.39,58.41
2018,3,10,14,15,0.0,89.5,1.65,16.45,89.5,83.45,63.54
2018,3,10,14,30,0.0,96.0,1.6,16.3,96.0,89.44,68.61
2018,3,10,14,45,0.0,91.5,1.6,16.15,91.5,85.29,65.39
2018,3,10,15,0,0.0,87.0,1.6,16.0,87.0,81.06,62.11
2018,3,10,15,15,0.0,92.5,1.6,16.0,92.5,85.98,66.37
2018,3,10,15,30,0.0,98.0,1.6,16.0,98.0,90.55,70.35
2018,3,10,15,45,0.0,91.0,1.3,15.65,91.0,84.08,65.25
2018,3,10,16,0,0.0,84.0,1.0,15.3,84.0,77.6,60.1
2018,3,10,16,15,0.0,66.5,0.9,15.05,66.5,61.86,49.46
2018,3,10,16,30,0.0,49.0,0.8,14.8,49.0,45.53,35.12
2018,3,10,16,45,0.0,33.0,0.65,14.5,33.0,30.62,21.86
2018,3,10,17,0,0.0,17.0,0.5,14.2,17.0,15.75,8.49
2018,3,10,17,15,0.0,13.5,0.5,14.05,13.5,12.5,5.45
2018,3,10,17,30,0.0,10.0,0.5,13.9,10.0,9.26,2.34
2018,3,10,17,45,5.5,6.5,0.5,13.7,6.5,6.1,0.0
2018,3,10,18,0,11.0,3.0,0.5,13.5,3.0,2.86,0.0
2018,3,10,18,15,5.5,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,42.0,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,84.0,12.0,1.5,10.6,14.0,48.3,0.0
2018,3,11,6,45,203.5,25.5,1.5,10.85,45.5,151.49,75.64
2018,3,11,7,0,323.0,39.0,1.5,11.1,77.0,243.82,193.95
2018,3,11,7,15,396.5,48.0,1.5,11.6,118.5,308.44,253.55
2018,3,11,7,30,470.0,57.0,1.5,12.1,160.0,377.42,313.23
2018,3,11,7,45,236.5,78.5,1.5,12.6,130.5,252.7,211.03
2018,3,11,8,0,3.0,100.0,1.5,13.1,101.0,100.87,80.36
2018,3,11,8,15,9.5,120.5,1.45,13.85,124.5,125.95,101.51
2018,3,11,8,30,16.0,141.0,1.4,14.6,148.0,151.16,121.97
2018,3,11,8,45,19.5,157.0,1.35,15.35,166.0,169.28,136.12
2018,3,11,9,0,23.0,173.0,1.3,16.1,184.0,187.46,150.07
2018,3,11,9,15,160.0,194.5,1.15,17.0,284.0,337.36,271.25
2018,3,11,9,30,297.0,216.0,1.0,17.9,384.0,481.51,380.03
2018,3,11,9,45,555.0,165.5,0.85,18.8,505.5,650.39,502.82
2018,3,11,10,0,813.0,115.0,0.7,19.7,627.0,801.43,601.41
2018,3,11,10,15,866.0,103.0,0.6,20.15,672.5,830.63,614.75
2018,3,11,10,30,919.0,91.0,0.5,20.6,718.0,851.75,624.18
2018,3,11,10,45,925.5,92.5,0.4,21.1,742.5,852.14,620.13
2018,3,11,11,0,932.0,94.0,0.3,21.6,767.0,849.08,614.35
2018,3,11,11,15,936.0,95.0,0.35,21.9,784.0,840.05,608.24
2018,3,11,11,30,940.0,96.0,0.4,22.2,801.0,827.63,600.17
2018,3,11,11,45,941.0,96.5,0.45,22.45,809.0,809.08,588.38
2018,3,11,12,0,942.0,97.0,0.5,22.7,817.0,787.34,574.63
2018,3,11,12,15,827.5,148.0,0.55,22.85,780.5,732.08,537.61
2018,3,11,12,30,713.0,199.0,0.6,23.0,744.0,676.15,498.17
2018,3,11,12,45,694.0,205.0,0.65,23.15,731.0,642.32,474.83
2018,3,11,13,0,675.0,211.0,0.7,23.3,718.0,607.64,450.15
2018,3,11,13,15,685.5,200.5,0.7,23.3,706.0,574.41,426.14
2018,3,11,13,30,696.0,190.0,0.7,23.3,694.0,538.92,399.83
2018,3,11,13,45,713.0,175.0,0.7,23.3,677.0,500.44,370.65
2018,3,11,14,0,730.0,160.0,0.7,23.3,660.0,459.33,338.57
2018,3,11,14,15,730.5,149.5,0.7,23.15,630.5,412.97,301.84
2018,3,11,14,30,731.0,139.0,0.7,23.0,601.0,365.56,263.22
2018,3,11,14,45,679.0,145.0,0.65,22.85,554.5,315.43,222.61
2018,3,11,15,0,627.0,151.0,0.6,22.7,508.0,269.72,185.55
2018,3,11,15,15,591.0,147.0,0.6,22.7,463.0,223.61,148.5
2018,3,11,15,30,555.0,143.0,0.6,22.7,418.0,181.22,116.14
2018,3,11,15,45,635.0,116.0,0.65,22.0,401.0,132.71,78.46
2018,3,11,16,0,715.0,89.0,0.7,21.3,384.0,76.32,45.1
2018,3,11,16,15,642.0,86.0,0.7,20.6,325.0,57.49,44.54
2018,3,11,16,30,569.0,83.0,0.7,19.9,266.0,57.94,45.16
2018,3,11,16,45,505.5,73.0,0.75,19.15,214.5,52.59,40.61
2018,3,11,17,0,442.0,63.0,0.8,18.4,163.0,46.96,35.63
2018,3,11,17,15,368.5,52.0,0.75,17.8,120.5,40.1,29.33
2018,3,11,17,30,295.0,41.0,0.7,17.2,78.0,31.72,21.37
2018,3,11,17,45,184.0,27.0,0.7,16.6,46.5,21.29,8.18
2018,3,11,18,0,73.0,13.0,0.7,16.0,15.0,12.39,0.0
2018,3,11,18,15,36.5,6.5,0.7,15.75,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.5,1.35,12.5,5.0,0.0,0.0
2018,3,12,6,30,50.0,9.0,1.6,13.4,10.0,30.73,0.0
2018,3,12,6,45,135.5,20.5,1.85,14.35,34.5,111.57,62.96
2018,3,12,7,0,221.0,32.0,2.1,15.3,59.0,178.84,140.89
2018,3,12,7,15,154.5,43.5,2.4,16.0,67.0,149.58,120.81
2018,3,12,7,30,88.0,55.0,2.7,16.7,75.0,117.68,94.94
2018,3,12,7,45,158.0,88.5,2.95,17.4,135.0,216.56,178.37
2018,3,12,8,0,228.0,122.0,3.2,18.1,195.0,308.33,253.73
2018,3,12,8,15,192.5,134.0,3.45,18.7,203.0,300.84,246.28
2018,3,12,8,30,157.0,146.0,3.7,19.3,211.0,279.21,227.47
2018,3,12,8,45,112.5,168.0,3.9,19.85,217.5,272.19,219.68
2018,3,12,9,0,68.0,190.0,4.1,20.4,224.0,251.07,200.55
2018,3,12,9,15,194.5,202.5,4.2,20.8,311.0,374.21,300.2
2018,3,12,9,30,321.0,215.0,4.3,21.2,398.0,500.68,398.68
2018,3,12,9,45,333.5,230.0,4.4,21.55,431.0,527.09,416.98
2018,3,12,10,0,346.0,245.0,4.5,21.9,464.0,552.12,434.5
2018,3,12,10,15,203.5,254.5,4.45,22.2,385.0,432.36,339.47
2018,3,12,10,30,61.0,264.0,4.4,22.5,306.0,313.03,243.44
2018,3,12,10,45,99.0,293.0,4.4,22.75,364.0,371.2,288.59
2018,3,12,11,0,137.0,322.0,4.4,23.0,422.0,436.32,337.64
2018,3,12,11,15,202.5,324.0,4.4,23.15,475.0,484.51,374.47
2018,3,12,11,30,268.0,326.0,4.4,23.3,528.0,536.73,413.63
2018,3,12,11,45,285.0,338.0,4.35,23.45,555.0,551.22,423.34
2018,3,12,12,0,302.0,350.0,4.3,23.6,582.0,563.58,431.64
2018,3,12,12,15,260.5,357.0,4.3,23.6,557.0,527.69,403.95
2018,3,12,12,30,219.0,364.0,4.3,23.6,532.0,490.65,375.59
2018,3,12,12,45,262.0,352.0,4.25,23.65,551.0,497.22,380.79
2018,3,12,13,0,305.0,340.0,4.2,23.7,570.0,498.2,381.42
2018,3,12,13,15,268.5,331.0,4.15,23.6,530.5,452.71,346.8
2018,3,12,13,30,232.0,322.0,4.1,23.5,491.0,411.43,315.27
2018,3,12,13,45,187.0,319.0,4.05,23.35,452.5,372.78,285.6
2018,3,12,14,0,142.0,316.0,4.0,23.2,414.0,337.53,258.59
2018,3,12,14,15,94.0,292.0,3.95,23.0,355.5,292.16,224.14
2018,3,12,14,30,46.0,268.0,3.9,22.8,297.0,248.32,191.09
2018,3,12,14,45,28.0,214.0,3.85,22.6,231.5,194.98,150.13
2018,3,12,15,0,10.0,160.0,3.8,22.4,166.0,147.59,113.51
2018,3,12,15,15,20.0,150.5,3.8,22.4,161.0,139.98,107.33
2018,3,12,15,30,30.0,141.0,3.8,22.4,156.0,127.02,96.73
2018,3,12,15,45,20.0,117.5,3.6,21.7,127.0,104.53,79.58
2018,3,12,16,0,10.0,94.0,3.4,21.0,98.0,86.42,65.81
2018,3,12,16,15,21.0,80.5,3.15,20.4,87.5,71.7,56.89
2018,3,12,16,30,32.0,67.0,2.9,19.8,77.0,60.49,47.38
2018,3,12,16,45,30.0,54.5,2.7,19.15,62.5,49.82,38.17
2018,3,12,17,0,28.0,42.0,2.5,18.5,48.0,38.93,28.59
2018,3,12,17,15,18.0,31.0,2.5,18.05,34.5,29.1,19.74
2018,3,12,17,30,8.0,20.0,2.5,17.6,21.0,18.81,10.39
2018,3,12,17,45,18.0,13.0,2.55,17.15,14.0,11.93,2.53
2018,3,12,18,0,28.0,6.0,2.6,16.7,7.0,5.72,0.0
2018,3,12,18,15,14.0,3.0,2.65,16.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,2.0,1.8,14.65,2.0,0.0,0.0
2018,3,13,6,30,0.0,4.0,2.1,15.1,4.0,3.81,0.0
2018,3,13,6,45,0.0,10.5,2.4,15.55,10.5,9.72,0.86
2018,3,13,7,0,0.0,17.0,2.7,16.0,17.0,15.75,7.29
2018,3,13,7,15,0.0,21.5,2.95,16.25,21.5,19.93,11.12
2018,3,13,7,30,0.0,26.0,3.2,16.5,26.0,24.11,14.82
2018,3,13,7,45,0.0,35.5,3.45,16.75,35.5,32.95,22.38
2018,3,13,8,0,0.0,45.0,3.7,17.0,45.0,41.8,29.85
2018,3,13,8,15,0.0,53.5,3.9,17.15,53.5,49.73,36.46
2018,3,13,8,30,0.0,62.0,4.1,17.3,62.0,57.66,42.99
2018,3,13,8,45,1.5,106.5,4.3,17.5,107.5,102.09,79.84
2018,3,13,9,0,3.0,151.0,4.5,17.7,153.0,148.36,117.57
2018,3,13,9,15,3.5,153.5,4.6,17.8,155.5,150.21,118.66
2018,3,13,9,30,4.0,156.0,4.7,17.9,158.0,152.31,120.03
2018,3,13,9,45,3.5,151.0,4.85,17.95,153.0,146.27,114.81
2018,3,13,10,0,3.0,146.0,5.0,18.0,148.0,140.51,109.87
2018,3,13,10,15,5.0,174.0,5.0,17.95,177.5,169.27,132.96
2018,3,13,10,30,7.0,202.0,5.0,17.9,207.0,197.9,155.72
2018,3,13,10,45,4.0,171.0,5.0,17.85,174.0,164.65,128.76
2018,3,13,11,0,1.0,140.0,5.0,17.8,141.0,132.18,102.42
2018,3,13,11,15,1.0,125.5,4.95,17.75,126.5,118.28,91.14
2018,3,13,11,30,1.0,111.0,4.9,17.7,112.0,104.52,79.95
2018,3,13,11,45,1.5,133.5,4.85,17.6,135.0,126.0,97.33
2018,3,13,12,0,2.0,156.0,4.8,17.5,158.0,147.34,114.51
2018,3,13,12,15,2.0,149.0,4.75,17.4,151.0,140.55,109.05
2018,3,13,12,30,2.0,142.0,4.7,17.3,144.0,133.81,103.67
2018,3,13,12,45,3.0,145.0,4.6,17.2,147.5,137.02,106.35
2018,3,13,13,0,4.0,148.0,4.5,17.1,151.0,140.12,108.94
2018,3,13,13,15,3.0,145.5,4.4,17.05,147.5,136.91,106.4
2018,3,13,13,30,2.0,143.0,4.3,17.0,144.0,133.77,103.96
2018,3,13,13,45,12.5,177.0,4.2,16.9,185.5,169.35,132.85
2018,3,13,14,0,23.0,211.0,4.1,16.8,227.0,200.26,157.69
2018,3,13,14,15,14.5,187.5,4.05,16.8,197.5,177.17,139.29
2018,3,13,14,30,6.0,164.0,4.0,16.8,168.0,152.23,119.48
2018,3,13,14,45,8.5,164.0,3.95,16.75,169.0,152.0,119.5
2018,3,13,15,0,11.0,164.0,3.9,16.7,170.0,151.32,119.11
2018,3,13,15,15,11.0,141.5,3.9,16.7,147.5,130.75,102.54
2018,3,13,15,30,11.0,119.0,3.9,16.7,125.0,110.29,85.98
2018,3,13,15,45,9.0,91.5,3.65,16.45,96.0,85.41,65.79
2018,3,13,16,0,7.0,64.0,3.4,16.2,67.0,59.76,44.78
2018,3,13,16,15,18.0,64.5,3.0,15.75,71.0,58.73,46.55
2018,3,13,16,30,29.0,65.0,2.6,15.3,75.0,58.89,46.86
2018,3,13,16,45,14.5,39.0,2.25,14.9,44.0,36.62,27.13
2018,3,13,17,0,0.0,13.0,1.9,14.5,13.0,12.04,5.13
2018,3,13,17,15,0.0,9.5,1.7,13.85,9.5,8.79,2.17
2018,3,13,17,30,0.0,6.0,1.5,13.2,6.0,5.55,0.0
2018,3,13,17,45,20.0,6.5,1.3,12.6,7.0,5.64,0.0
2018,3,13,18,0,40.0,7.0,1.1,12.0,8.0,6.67,0.0
2018,3,13,18,15,20.0,3.5,1.1,11.75,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,7.48,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,12.14,3.19
