Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,0,336.0,314.0,3.6,14.1,576.0,609.55,483.25
2018,3,24,11,15,203.0,294.5,3.75,14.25,453.5,470.21,374.21
2018,3,24,11,30,70.0,275.0,3.9,14.4,331.0,322.08,256.0
2018,3,24,11,45,47.5,272.0,4.05,14.55,310.0,297.97,236.51
2018,3,24,12,0,25.0,269.0,4.2,14.7,289.0,274.77,217.42
2018,3,24,12,15,173.0,300.5,4.35,14.7,442.0,415.75,331.71
2018,3,24,12,30,321.0,332.0,4.5,14.7,595.0,544.09,432.17
2018,3,24,12,45,288.0,351.5,4.6,14.75,585.5,523.69,414.9
2018,3,24,13,0,255.0,371.0,4.7,14.8,576.0,503.98,398.8
2018,3,24,13,15,256.5,349.5,4.7,14.7,552.0,470.82,373.31
2018,3,24,13,30,258.0,328.0,4.7,14.6,528.0,437.55,347.45
2018,3,24,13,45,330.0,304.0,4.7,14.5,551.5,439.07,348.6
2018,3,24,14,0,402.0,280.0,4.7,14.4,575.0,431.0,341.28
2018,3,24,14,15,630.0,197.5,4.65,14.2,636.5,436.93,343.14
2018,3,24,14,30,858.0,115.0,4.6,14.0,698.0,424.14,326.77
2018,3,24,14,45,874.5,103.5,4.55,13.8,668.5,374.22,281.26
2018,3,24,15,0,891.0,92.0,4.5,13.6,639.0,327.43,237.21
2018,3,24,15,15,850.5,94.0,4.5,13.6,586.0,264.86,182.01
2018,3,24,15,30,810.0,96.0,4.5,13.6,533.0,211.61,136.03
2018,3,24,15,45,676.5,110.5,4.3,13.05,452.5,155.62,95.82
2018,3,24,16,0,543.0,125.0,4.1,12.5,372.0,119.21,77.31
2018,3,24,16,15,563.0,106.5,3.8,12.1,336.0,72.32,59.22
2018,3,24,16,30,583.0,88.0,3.5,11.7,300.0,59.14,47.71
2018,3,24,16,45,492.0,84.5,3.25,11.3,244.0,59.41,48.1
2018,3,24,17,0,401.0,81.0,3.0,10.9,188.0,58.84,47.6
2018,3,24,17,15,332.0,68.0,2.65,10.25,143.0,50.52,39.97
2018,3,24,17,30,263.0,55.0,2.3,9.6,98.0,41.8,31.74
2018,3,24,17,45,197.5,39.5,1.9,8.9,65.0,30.66,20.87
2018,3,24,18,0,132.0,24.0,1.5,8.2,32.0,18.99,2.22
2018,3,24,18,15,66.0,12.0,1.5,7.95,16.0,11.44,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.55,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.8,5.0,0.0,0.0
2018,3,25,6,15,134.0,20.0,1.1,6.55,31.0,80.15,0.0
2018,3,25,6,30,248.0,35.0,1.4,7.3,57.0,198.42,143.51
2018,3,25,6,45,375.5,45.5,1.7,8.1,104.0,286.89,235.4
2018,3,25,7,0,503.0,56.0,2.0,8.9,151.0,389.9,325.89
2018,3,25,7,15,462.5,71.5,2.1,9.3,180.5,401.96,338.72
2018,3,25,7,30,422.0,87.0,2.2,9.7,210.0,406.15,343.33
2018,3,25,7,45,572.5,84.5,2.35,10.1,286.0,526.08,442.07
2018,3,25,8,0,723.0,82.0,2.5,10.5,362.0,649.45,538.3
2018,3,25,8,15,769.0,83.5,2.6,10.8,418.0,701.37,575.47
2018,3,25,8,30,815.0,85.0,2.7,11.1,474.0,757.4,615.39
2018,3,25,8,45,835.5,88.5,2.75,11.4,522.5,794.55,640.21
2018,3,25,9,0,856.0,92.0,2.8,11.7,571.0,829.58,663.29
2018,3,25,9,15,873.0,94.0,2.85,11.95,615.0,857.5,681.13
2018,3,25,9,30,890.0,96.0,2.9,12.2,659.0,876.12,692.29
2018,3,25,9,45,903.0,98.0,3.0,12.4,698.0,895.1,704.33
2018,3,25,10,0,916.0,100.0,3.1,12.6,737.0,910.96,714.22
2018,3,25,10,15,924.5,101.5,3.15,12.75,768.0,919.09,718.54
2018,3,25,10,30,933.0,103.0,3.2,12.9,799.0,923.82,720.68
2018,3,25,10,45,938.0,104.5,3.25,13.05,822.5,922.06,718.43
2018,3,25,11,0,943.0,106.0,3.3,13.2,846.0,916.82,713.93
2018,3,25,11,15,947.0,106.5,3.35,13.3,862.0,906.23,705.97
2018,3,25,11,30,951.0,107.0,3.4,13.4,878.0,892.23,695.75
2018,3,25,11,45,953.0,107.0,3.5,13.45,885.5,872.75,682.19
2018,3,25,12,0,955.0,107.0,3.6,13.5,893.0,850.05,666.37
2018,3,25,12,15,954.0,107.5,3.65,13.55,892.0,822.45,646.77
2018,3,25,12,30,953.0,108.0,3.7,13.6,891.0,791.96,625.06
2018,3,25,12,45,950.5,107.5,3.8,13.6,881.5,756.76,599.82
2018,3,25,13,0,948.0,107.0,3.9,13.6,872.0,719.1,570.91
2018,3,25,13,15,840.0,138.5,3.95,13.6,805.5,642.47,510.93
2018,3,25,13,30,732.0,170.0,4.0,13.6,739.0,569.71,453.26
2018,3,25,13,45,560.0,237.5,4.05,13.55,665.0,502.5,398.59
2018,3,25,14,0,388.0,305.0,4.1,13.5,591.0,449.14,355.02
2018,3,25,14,15,417.0,280.5,4.15,13.4,575.5,415.04,327.11
2018,3,25,14,30,446.0,256.0,4.2,13.3,560.0,381.14,298.24
2018,3,25,14,45,301.0,235.5,4.2,13.2,435.5,294.5,229.83
2018,3,25,15,0,156.0,215.0,4.2,13.1,311.0,224.86,176.14
2018,3,25,15,15,249.5,191.5,4.2,13.1,332.5,210.02,159.97
2018,3,25,15,30,343.0,168.0,4.2,13.1,354.0,184.82,134.29
2018,3,25,15,45,570.0,124.5,4.15,12.8,400.0,155.64,100.47
2018,3,25,16,0,797.0,81.0,4.1,12.5,446.0,108.01,58.63
2018,3,25,16,15,771.5,76.0,3.9,12.15,395.5,57.88,46.34
2018,3,25,16,30,746.0,71.0,3.7,11.8,345.0,51.3,40.65
2018,3,25,16,45,697.0,66.0,3.45,11.45,290.5,49.38,39.05
2018,3,25,17,0,648.0,61.0,3.2,11.1,236.0,43.16,33.46
2018,3,25,17,15,571.5,54.5,2.9,10.4,183.5,40.12,30.63
2018,3,25,17,30,495.0,48.0,2.6,9.7,131.0,37.06,27.53
2018,3,25,17,45,362.0,37.0,2.3,9.0,86.0,29.63,20.08
2018,3,25,18,0,229.0,26.0,2.0,8.3,41.0,21.84,5.28
2018,3,25,18,15,114.5,13.0,1.95,8.05,20.5,12.39,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,2.8,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,2.9,7.2,6.0,0.0,0.0
2018,3,26,6,15,183.0,20.5,3.1,7.6,35.0,103.74,0.0
2018,3,26,6,30,328.0,34.0,3.3,8.0,64.0,234.81,176.33
2018,3,26,6,45,446.0,42.5,3.45,8.4,112.5,324.53,268.48
2018,3,26,7,0,564.0,51.0,3.6,8.8,161.0,422.51,355.99
2018,3,26,7,15,634.0,57.0,3.75,9.4,216.0,495.17,419.35
2018,3,26,7,30,704.0,63.0,3.9,10.0,271.0,567.08,479.54
2018,3,26,7,45,750.5,67.0,4.05,10.6,327.0,627.98,527.42
2018,3,26,8,0,797.0,71.0,4.2,11.2,383.0,689.46,573.7
2018,3,26,8,15,827.5,74.0,4.3,11.7,436.5,737.7,608.43
2018,3,26,8,30,858.0,77.0,4.4,12.2,490.0,784.83,641.57
2018,3,26,8,45,880.5,79.0,4.45,12.75,540.0,816.22,661.89
2018,3,26,9,0,903.0,81.0,4.5,13.3,590.0,852.04,685.31
2018,3,26,9,15,919.0,83.0,4.55,13.7,635.0,880.03,703.09
2018,3,26,9,30,935.0,85.0,4.6,14.1,680.0,905.21,718.78
2018,3,26,9,45,947.5,85.5,4.65,14.5,719.0,922.6,728.86
2018,3,26,10,0,960.0,86.0,4.7,14.9,758.0,936.76,736.73
2018,3,26,10,15,964.5,88.5,4.7,15.15,788.0,942.76,738.94
2018,3,26,10,30,969.0,91.0,4.7,15.4,818.0,945.2,738.81
2018,3,26,10,45,971.5,93.5,4.7,15.7,841.5,942.29,734.93
2018,3,26,11,0,974.0,96.0,4.7,16.0,865.0,935.79,728.71
2018,3,26,11,15,976.5,97.0,4.7,16.15,880.5,924.17,719.46
2018,3,26,11,30,979.0,98.0,4.7,16.3,896.0,909.05,707.9
2018,3,26,11,45,978.0,99.5,4.7,16.5,902.5,888.19,692.26
2018,3,26,12,0,977.0,101.0,4.7,16.7,909.0,864.1,674.44
2018,3,26,12,15,976.5,100.5,4.7,16.8,907.5,835.36,653.59
2018,3,26,12,30,976.0,100.0,4.7,16.9,906.0,803.68,630.64
2018,3,26,12,45,975.5,98.5,4.65,17.0,896.5,768.24,604.65
2018,3,26,13,0,975.0,97.0,4.6,17.1,887.0,730.15,574.91
2018,3,26,13,15,971.5,96.0,4.55,17.1,869.0,688.16,541.74
2018,3,26,13,30,968.0,95.0,4.5,17.1,851.0,644.06,506.3
2018,3,26,13,45,962.0,93.0,4.45,17.15,824.5,595.82,466.85
2018,3,26,14,0,956.0,91.0,4.4,17.2,798.0,546.09,425.3
2018,3,26,14,15,946.0,89.5,4.3,17.1,764.0,493.76,380.81
2018,3,26,14,30,936.0,88.0,4.2,17.0,730.0,440.74,334.66
2018,3,26,14,45,922.5,87.0,4.15,16.9,690.0,386.49,286.64
2018,3,26,15,0,909.0,86.0,4.1,16.8,650.0,332.34,237.95
2018,3,26,15,15,892.5,83.5,4.1,16.8,604.5,276.64,187.98
2018,3,26,15,30,876.0,81.0,4.1,16.8,559.0,221.86,140.01
2018,3,26,15,45,849.5,78.5,3.9,16.4,507.5,160.33,90.64
2018,3,26,16,0,823.0,76.0,3.7,16.0,456.0,107.87,56.13
2018,3,26,16,15,786.0,73.5,3.25,15.45,402.0,58.1,45.9
2018,3,26,16,30,749.0,71.0,2.8,14.9,348.0,51.15,40.01
2018,3,26,16,45,699.0,66.0,2.4,14.35,293.0,49.22,38.46
2018,3,26,17,0,649.0,61.0,2.0,13.8,238.0,43.01,32.97
2018,3,26,17,15,569.5,54.5,1.8,12.85,185.0,39.96,30.2
2018,3,26,17,30,490.0,48.0,1.6,11.9,132.0,36.87,27.17
2018,3,26,17,45,362.5,38.0,1.45,11.0,88.0,30.41,20.69
2018,3,26,18,0,235.0,28.0,1.3,10.1,44.0,23.73,7.78
2018,3,26,18,15,123.0,15.0,1.3,9.8,23.0,14.3,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.25,9.2,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.3,9.4,6.0,5.72,0.0
2018,3,27,6,15,163.0,21.0,1.25,9.9,35.0,117.42,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,219.26,165.92
2018,3,27,6,45,406.0,45.5,1.2,10.9,111.5,307.59,250.54
2018,3,27,7,0,521.0,55.0,1.2,11.4,159.0,404.03,333.19
2018,3,27,7,15,594.5,61.0,1.25,12.1,213.5,477.73,394.33
2018,3,27,7,30,668.0,67.0,1.3,12.8,268.0,555.2,455.57
2018,3,27,7,45,716.0,71.0,1.4,13.55,323.0,611.4,497.62
2018,3,27,8,0,764.0,75.0,1.5,14.3,378.0,673.11,541.44
2018,3,27,8,15,795.0,78.5,1.6,14.95,431.0,721.5,574.26
2018,3,27,8,30,826.0,82.0,1.7,15.6,484.0,768.87,605.64
2018,3,27,8,45,848.0,85.0,1.8,16.25,533.5,806.92,629.78
2018,3,27,9,0,870.0,88.0,1.9,16.9,583.0,842.89,652.18
2018,3,27,9,15,888.0,89.5,2.0,17.3,627.5,864.67,665.15
2018,3,27,9,30,906.0,91.0,2.1,17.7,672.0,890.5,681.05
2018,3,27,9,45,921.0,90.5,2.15,18.1,710.5,908.58,691.09
2018,3,27,10,0,936.0,90.0,2.2,18.5,749.0,923.57,699.16
2018,3,27,10,15,942.0,92.0,2.3,18.8,779.5,930.18,702.47
2018,3,27,10,30,948.0,94.0,2.4,19.1,810.0,933.32,703.63
2018,3,27,10,45,952.0,96.0,2.5,19.4,833.5,931.19,701.39
2018,3,27,11,0,956.0,98.0,2.6,19.7,857.0,925.53,696.93
2018,3,27,11,15,958.0,99.5,2.65,19.95,872.0,914.15,688.46
2018,3,27,11,30,960.0,101.0,2.7,20.2,887.0,899.34,677.82
2018,3,27,11,45,959.0,102.5,2.75,20.45,893.5,878.75,663.36
2018,3,27,12,0,958.0,104.0,2.8,20.7,900.0,855.0,646.83
2018,3,27,12,15,956.5,104.0,2.75,20.85,898.0,826.39,626.57
2018,3,27,12,30,955.0,104.0,2.7,21.0,896.0,794.95,604.41
2018,3,27,12,45,945.0,107.5,2.7,21.15,884.0,758.17,578.75
2018,3,27,13,0,935.0,111.0,2.7,21.3,872.0,719.33,549.6
2018,3,27,13,15,907.5,120.0,2.7,21.35,846.0,672.73,514.39
2018,3,27,13,30,880.0,129.0,2.7,21.4,820.0,625.74,478.28
2018,3,27,13,45,872.5,126.0,2.7,21.45,793.0,576.95,440.38
2018,3,27,14,0,865.0,123.0,2.7,21.5,766.0,528.55,401.73
2018,3,27,14,15,860.5,117.0,2.65,21.4,733.5,478.0,360.52
2018,3,27,14,30,856.0,111.0,2.6,21.3,701.0,426.56,317.46
2018,3,27,14,45,838.0,107.5,2.6,21.2,658.5,371.92,271.15
2018,3,27,15,0,820.0,104.0,2.6,21.1,616.0,318.13,224.69
2018,3,27,15,15,811.0,97.0,2.6,21.1,573.0,264.64,177.9
2018,3,27,15,30,802.0,90.0,2.6,21.1,530.0,211.54,132.26
2018,3,27,15,45,799.5,83.0,2.4,20.65,488.0,159.84,90.56
2018,3,27,16,0,797.0,76.0,2.2,20.2,446.0,108.19,55.66
2018,3,27,16,15,770.5,72.5,1.9,19.55,396.0,59.15,36.97
2018,3,27,16,30,744.0,69.0,1.6,18.9,346.0,49.34,37.76
2018,3,27,16,45,692.0,64.0,1.3,18.3,290.5,47.33,36.17
2018,3,27,17,0,640.0,59.0,1.0,17.7,235.0,41.23,30.89
2018,3,27,17,15,558.0,52.0,1.05,16.9,181.5,37.66,27.69
2018,3,27,17,30,476.0,45.0,1.1,16.1,128.0,33.98,24.19
2018,3,27,17,45,347.5,36.0,1.15,15.3,85.5,28.31,18.58
2018,3,27,18,0,219.0,27.0,1.2,14.5,43.0,21.37,7.4
2018,3,27,18,15,118.0,15.0,1.2,14.3,22.5,14.3,0.0
2018,3,27,18,30,17.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.2,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,23.5,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,47.0,8.0,0.5,12.0,8.0,27.61,0.0
2018,3,28,6,15,189.0,21.0,0.55,12.75,38.0,130.32,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.5,68.0,240.15,182.1
2018,3,28,6,45,432.0,43.0,0.65,14.3,114.5,321.22,257.48
2018,3,28,7,0,533.0,52.0,0.7,15.1,161.0,409.86,331.62
2018,3,28,7,15,596.0,59.0,0.85,15.75,214.0,478.59,387.84
2018,3,28,7,30,659.0,66.0,1.0,16.4,267.0,550.5,444.1
2018,3,28,7,45,668.0,76.0,1.15,17.05,312.5,590.46,473.69
2018,3,28,8,0,677.0,86.0,1.3,17.7,358.0,628.87,500.63
2018,3,28,8,15,670.0,101.0,1.45,18.4,400.0,659.24,520.87
2018,3,28,8,30,663.0,116.0,1.6,19.1,442.0,686.57,538.53
2018,3,28,8,45,687.5,122.5,1.75,19.8,489.5,726.84,565.16
2018,3,28,9,0,712.0,129.0,1.9,20.5,537.0,765.53,590.14
2018,3,28,9,15,803.5,108.0,2.0,20.9,601.0,824.05,628.81
2018,3,28,9,30,895.0,87.0,2.1,21.3,665.0,879.56,664.58
2018,3,28,9,45,910.5,86.5,2.15,21.75,703.5,898.03,674.35
2018,3,28,10,0,926.0,86.0,2.2,22.2,742.0,913.46,682.5
2018,3,28,10,15,934.0,87.5,2.2,22.55,773.0,921.29,685.48
2018,3,28,10,30,942.0,89.0,2.2,22.9,804.0,925.69,686.38
2018,3,28,10,45,947.5,90.0,2.25,23.2,827.5,923.87,683.96
2018,3,28,11,0,953.0,91.0,2.3,23.5,851.0,918.56,679.42
2018,3,28,11,15,956.5,91.5,2.3,23.8,866.5,907.51,670.81
2018,3,28,11,30,960.0,92.0,2.3,24.1,882.0,893.04,660.11
2018,3,28,11,45,961.5,92.0,2.3,24.35,889.0,873.07,646.02
2018,3,28,12,0,963.0,92.0,2.3,24.6,896.0,849.87,629.91
2018,3,28,12,15,963.0,92.0,2.25,24.7,895.0,822.4,610.98
2018,3,28,12,30,963.0,92.0,2.2,24.8,894.0,791.99,590.11
2018,3,28,12,45,961.0,91.5,2.2,24.95,884.5,756.91,566.3
2018,3,28,13,0,959.0,91.0,2.2,25.1,875.0,719.29,539.42
2018,3,28,13,15,955.0,90.5,2.25,25.1,857.5,678.07,509.42
2018,3,28,13,30,951.0,90.0,2.3,25.1,840.0,634.8,477.18
2018,3,28,13,45,945.5,88.5,2.3,25.1,814.5,588.0,441.29
2018,3,28,14,0,940.0,87.0,2.3,25.1,789.0,539.69,403.3
2018,3,28,14,15,931.0,86.5,2.35,25.0,756.5,489.4,363.01
2018,3,28,14,30,922.0,86.0,2.4,24.9,724.0,438.32,320.86
2018,3,28,14,45,910.0,84.0,2.4,24.8,684.5,384.42,275.37
2018,3,28,15,0,898.0,82.0,2.4,24.7,645.0,330.54,228.97
2018,3,28,15,15,882.0,79.5,2.4,24.7,600.0,275.54,181.46
2018,3,28,15,30,866.0,77.0,2.4,24.7,555.0,221.44,135.58
2018,3,28,15,45,844.0,74.5,2.25,24.1,505.5,167.67,93.51
2018,3,28,16,0,822.0,72.0,2.1,23.5,456.0,108.96,54.07
2018,3,28,16,15,788.5,69.0,1.85,22.8,403.0,58.76,34.5
2018,3,28,16,30,755.0,66.0,1.6,22.1,350.0,46.81,35.05
2018,3,28,16,45,707.0,62.0,1.35,21.35,295.5,45.53,34.14
2018,3,28,17,0,659.0,58.0,1.1,20.6,241.0,44.29,33.15
2018,3,28,17,15,596.0,51.5,1.1,19.7,190.0,37.19,26.94
2018,3,28,17,30,533.0,45.0,1.1,18.8,139.0,33.92,23.87
2018,3,28,17,45,411.5,35.5,1.1,17.85,93.5,27.76,17.96
2018,3,28,18,0,290.0,26.0,1.1,16.9,48.0,21.33,8.2
2018,3,28,18,15,155.0,14.5,1.15,16.75,25.0,13.82,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,55.0,9.0,0.5,15.6,9.0,32.16,0.0
2018,3,29,6,15,186.5,22.5,0.5,16.2,39.5,134.35,9.39
2018,3,29,6,30,318.0,36.0,0.5,16.8,70.0,236.83,179.48
2018,3,29,6,45,430.0,43.5,0.55,17.45,117.5,322.5,255.83
2018,3,29,7,0,542.0,51.0,0.6,18.1,165.0,416.21,332.77
2018,3,29,7,15,599.0,59.0,0.75,18.65,217.5,482.89,386.5
2018,3,29,7,30,656.0,67.0,0.9,19.2,270.0,552.35,440.12
2018,3,29,7,45,678.5,75.0,1.05,19.8,319.0,599.31,474.41
2018,3,29,8,0,701.0,83.0,1.2,20.4,368.0,645.63,506.67
2018,3,29,8,15,756.5,82.5,1.35,20.95,426.5,702.62,545.73
2018,3,29,8,30,812.0,82.0,1.5,21.5,485.0,763.93,586.77
2018,3,29,8,45,846.0,81.0,1.65,22.1,537.0,806.72,614.02
2018,3,29,9,0,880.0,80.0,1.8,22.7,589.0,841.37,635.51
2018,3,29,9,15,895.5,81.5,1.85,23.05,632.5,868.0,651.09
2018,3,29,9,30,911.0,83.0,1.9,23.4,676.0,891.89,664.85
2018,3,29,9,45,923.5,84.5,1.9,23.8,714.5,910.2,674.26
2018,3,29,10,0,936.0,86.0,1.9,24.2,753.0,925.32,681.65
2018,3,29,10,15,943.5,87.0,1.95,24.55,783.5,932.13,684.41
2018,3,29,10,30,951.0,88.0,2.0,24.9,814.0,935.48,685.13
2018,3,29,10,45,956.0,89.5,2.05,25.2,837.5,933.68,682.8
2018,3,29,11,0,961.0,91.0,2.1,25.5,861.0,928.34,678.35
2018,3,29,11,15,964.5,91.5,2.1,25.75,876.5,917.13,669.88
2018,3,29,11,30,968.0,92.0,2.1,26.0,892.0,902.48,659.34
2018,3,29,11,45,969.0,93.0,2.15,26.2,899.5,882.88,646.3
2018,3,29,12,0,970.0,94.0,2.2,26.4,907.0,860.03,631.18
2018,3,29,12,15,967.0,95.5,2.25,26.5,905.0,831.47,612.53
2018,3,29,12,30,964.0,97.0,2.3,26.6,903.0,800.07,591.94
2018,3,29,12,45,958.5,98.5,2.35,26.7,892.5,764.26,568.25
2018,3,29,13,0,953.0,100.0,2.4,26.8,882.0,726.11,541.43
2018,3,29,13,15,949.5,99.0,2.45,26.75,864.5,684.82,511.65
2018,3,29,13,30,946.0,98.0,2.5,26.7,847.0,641.48,479.64
2018,3,29,13,45,940.0,97.0,2.5,26.7,821.5,594.92,444.14
2018,3,29,14,0,934.0,96.0,2.5,26.7,796.0,546.92,406.6
2018,3,29,14,15,925.5,94.0,2.5,26.6,763.0,495.7,365.8
2018,3,29,14,30,917.0,92.0,2.5,26.5,730.0,443.71,323.22
2018,3,29,14,45,903.5,90.5,2.5,26.35,690.0,389.85,278.2
2018,3,29,15,0,890.0,89.0,2.5,26.2,650.0,336.16,232.39
2018,3,29,15,15,872.0,85.5,2.5,26.2,603.0,280.18,184.55
2018,3,29,15,30,854.0,82.0,2.5,26.2,556.0,225.35,138.45
2018,3,29,15,45,836.0,79.0,2.35,25.55,508.5,165.53,91.53
2018,3,29,16,0,818.0,76.0,2.2,24.9,461.0,113.91,57.34
2018,3,29,16,15,785.0,72.0,1.95,24.15,407.0,63.1,36.4
2018,3,29,16,30,752.0,68.0,1.7,23.4,353.0,48.27,36.1
2018,3,29,16,45,709.0,63.5,1.5,22.65,299.5,46.67,34.92
2018,3,29,17,0,666.0,59.0,1.3,21.9,246.0,45.05,33.63
2018,3,29,17,15,601.0,53.0,1.25,20.9,194.5,38.32,27.78
2018,3,29,17,30,536.0,47.0,1.2,19.9,143.0,35.56,25.18
2018,3,29,17,45,420.5,37.5,1.15,18.95,97.5,29.48,19.38
2018,3,29,18,0,305.0,28.0,1.1,18.0,52.0,23.18,10.16
2018,3,29,18,15,163.0,15.5,1.1,17.7,27.0,14.77,0.0
2018,3,29,18,30,21.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.1,17.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,29.5,4.5,0.45,15.9,5.0,0.0,0.0
2018,3,30,6,0,59.0,9.0,0.5,16.0,10.0,34.1,0.0
2018,3,30,6,15,123.5,24.5,0.45,16.7,35.5,109.34,29.61
2018,3,30,6,30,188.0,40.0,0.4,17.4,61.0,175.71,133.67
2018,3,30,6,45,304.0,51.0,0.4,18.05,106.5,259.47,206.27
2018,3,30,7,0,420.0,62.0,0.4,18.7,152.0,357.22,285.9
2018,3,30,7,15,498.0,72.5,0.4,19.3,208.0,436.27,347.74
2018,3,30,7,30,576.0,83.0,0.4,19.9,264.0,519.73,410.01
2018,3,30,7,45,608.0,91.5,0.35,20.45,313.5,571.49,445.72
2018,3,30,8,0,640.0,100.0,0.3,21.0,363.0,623.31,479.93
2018,3,30,8,15,679.0,106.0,0.4,21.7,417.0,677.32,515.46
2018,3,30,8,30,718.0,112.0,0.5,22.4,471.0,731.03,549.87
2018,3,30,8,45,717.5,122.0,0.6,23.1,510.5,756.07,564.36
2018,3,30,9,0,717.0,132.0,0.7,23.8,550.0,778.34,577.25
2018,3,30,9,15,653.5,164.0,0.75,24.25,566.0,768.13,568.38
2018,3,30,9,30,590.0,196.0,0.8,24.7,582.0,752.04,555.11
2018,3,30,9,45,590.5,209.5,0.8,25.15,614.5,768.49,563.78
2018,3,30,10,0,591.0,223.0,0.8,25.6,647.0,778.41,567.84
2018,3,30,10,15,581.5,239.5,0.85,25.85,671.0,784.42,570.28
2018,3,30,10,30,572.0,256.0,0.9,26.1,695.0,787.7,571.05
2018,3,30,10,45,548.5,275.0,0.9,26.4,706.0,778.66,562.86
2018,3,30,11,0,525.0,294.0,0.9,26.7,717.0,767.26,553.38
2018,3,30,11,15,511.5,305.0,1.0,26.85,723.5,754.43,545.0
2018,3,30,11,30,498.0,316.0,1.1,27.0,730.0,739.74,535.33
2018,3,30,11,45,679.0,237.0,1.15,27.15,806.0,796.71,576.8
2018,3,30,12,0,860.0,158.0,1.2,27.3,882.0,841.01,606.85
2018,3,30,12,15,900.0,137.5,1.25,27.35,894.5,822.62,594.93
2018,3,30,12,30,940.0,117.0,1.3,27.4,907.0,803.8,583.45
2018,3,30,12,45,916.5,126.0,1.4,27.45,889.0,762.63,557.37
2018,3,30,13,0,893.0,135.0,1.5,27.5,871.0,720.21,528.51
2018,3,30,13,15,861.0,146.0,1.55,27.5,843.5,673.24,495.43
2018,3,30,13,30,829.0,157.0,1.6,27.5,816.0,626.17,461.56
2018,3,30,13,45,836.0,147.5,1.65,27.45,794.5,582.77,429.89
2018,3,30,14,0,843.0,138.0,1.7,27.4,773.0,537.23,395.56
2018,3,30,14,15,813.5,138.5,1.65,27.35,730.0,481.96,352.81
2018,3,30,14,30,784.0,139.0,1.6,27.3,687.0,428.22,310.27
2018,3,30,14,45,784.5,127.5,1.6,27.25,650.0,376.52,268.05
2018,3,30,15,0,785.0,116.0,1.6,27.2,613.0,323.98,224.11
2018,3,30,15,15,744.0,118.0,1.6,27.2,562.5,266.91,177.42
2018,3,30,15,30,703.0,120.0,1.6,27.2,512.0,218.0,137.83
2018,3,30,15,45,575.5,138.5,1.45,26.9,440.5,174.91,108.89
2018,3,30,16,0,448.0,157.0,1.3,26.6,369.0,144.9,94.06
2018,3,30,16,15,449.0,137.0,1.15,25.9,329.0,102.26,70.79
2018,3,30,16,30,450.0,117.0,1.0,25.2,289.0,80.31,62.92
2018,3,30,16,45,365.0,108.0,0.85,24.5,234.0,75.94,59.55
2018,3,30,17,0,280.0,99.0,0.7,23.8,179.0,75.89,59.68
2018,3,30,17,15,260.5,80.5,0.75,22.95,142.5,62.91,48.6
2018,3,30,17,30,241.0,62.0,0.8,22.1,106.0,46.76,34.51
2018,3,30,17,45,183.0,45.5,0.9,21.2,72.5,35.05,23.9
2018,3,30,18,0,125.0,29.0,1.0,20.3,39.0,22.78,10.4
2018,3,30,18,15,70.0,15.5,1.0,19.85,20.5,14.77,0.0
2018,3,30,18,30,15.0,2.0,1.0,19.4,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.05,18.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.2,17.3,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.2,17.4,6.0,5.72,0.0
2018,3,31,6,15,24.0,23.5,0.2,17.9,26.5,39.42,12.83
2018,3,31,6,30,48.0,41.0,0.2,18.4,47.0,82.96,61.16
2018,3,31,6,45,90.5,62.0,0.25,18.85,79.5,133.4,104.69
2018,3,31,7,0,133.0,83.0,0.3,19.3,112.0,186.17,149.06
2018,3,31,7,15,205.5,100.0,0.35,19.75,159.0,266.47,214.41
2018,3,31,7,30,278.0,117.0,0.4,20.2,206.0,341.51,273.52
2018,3,31,7,45,315.0,134.0,0.45,20.65,251.5,395.23,313.96
2018,3,31,8,0,352.0,151.0,0.5,21.1,297.0,450.32,354.33
2018,3,31,8,15,408.5,161.0,0.4,21.75,351.5,526.82,407.5
2018,3,31,8,30,465.0,171.0,0.3,22.4,406.0,591.77,450.18
2018,3,31,8,45,643.5,140.5,0.2,23.1,499.0,718.49,534.88
2018,3,31,9,0,822.0,110.0,0.1,23.8,592.0,840.35,608.15
2018,3,31,9,15,847.5,109.5,0.3,24.2,638.5,872.16,627.1
2018,3,31,9,30,873.0,109.0,0.5,24.6,685.0,901.5,646.55
2018,3,31,9,45,883.5,112.0,0.65,25.0,722.5,918.84,657.58
2018,3,31,10,0,894.0,115.0,0.8,25.4,760.0,926.12,662.5
2018,3,31,10,15,894.0,120.0,0.9,25.55,787.5,929.94,665.14
2018,3,31,10,30,894.0,125.0,1.0,25.7,815.0,930.35,665.75
2018,3,31,10,45,864.0,143.0,1.1,25.85,825.5,920.98,660.29
2018,3,31,11,0,834.0,161.0,1.2,26.0,836.0,901.6,648.6
2018,3,31,11,15,786.5,186.5,1.3,26.0,832.5,875.19,632.79
2018,3,31,11,30,739.0,212.0,1.4,26.0,829.0,843.17,613.15
2018,3,31,11,45,588.5,281.5,1.5,26.05,775.0,765.99,559.46
2018,3,31,12,0,438.0,351.0,1.6,26.1,721.0,692.76,507.61
2018,3,31,12,15,423.0,357.0,1.7,26.0,714.0,668.61,491.95
2018,3,31,12,30,408.0,363.0,1.8,25.9,707.0,642.35,474.18
2018,3,31,12,45,387.0,364.0,1.95,25.75,687.5,609.52,451.92
2018,3,31,13,0,366.0,365.0,2.1,25.6,668.0,577.04,429.51
2018,3,31,13,15,421.5,337.5,2.15,25.4,679.5,567.26,423.67
2018,3,31,13,30,477.0,310.0,2.2,25.2,691.0,553.24,414.09
2018,3,31,13,45,380.0,329.5,2.25,25.0,627.0,493.5,369.85
2018,3,31,14,0,283.0,349.0,2.3,24.8,563.0,438.92,329.42
2018,3,31,14,15,222.5,339.5,2.3,24.5,503.5,390.16,293.42
2018,3,31,14,30,162.0,330.0,2.3,24.2,444.0,342.7,258.36
2018,3,31,14,45,143.5,311.0,2.25,23.95,408.0,308.6,232.8
2018,3,31,15,0,125.0,292.0,2.2,23.7,372.0,276.53,208.63
2018,3,31,15,15,135.5,269.0,2.2,23.7,350.0,250.77,188.24
2018,3,31,15,30,146.0,246.0,2.2,23.7,328.0,224.15,167.01
2018,3,31,15,45,191.0,222.5,2.05,22.95,319.5,200.98,147.64
2018,3,31,16,0,236.0,199.0,1.9,22.2,311.0,165.81,120.12
2018,3,31,16,15,206.0,176.0,1.75,21.55,266.0,139.16,105.07
2018,3,31,16,30,176.0,153.0,1.6,20.9,221.0,117.61,95.9
2018,3,31,16,45,182.0,131.5,1.5,20.2,192.5,102.83,83.74
2018,3,31,17,0,188.0,110.0,1.4,19.5,164.0,83.23,67.11
2018,3,31,17,15,159.5,89.0,1.3,18.7,128.0,68.71,54.53
2018,3,31,17,30,131.0,68.0,1.2,17.9,92.0,53.59,41.1
2018,3,31,17,45,95.5,48.5,1.15,17.1,63.0,40.62,29.17
2018,3,31,18,0,60.0,29.0,1.1,16.3,34.0,24.9,12.76
2018,3,31,18,15,33.5,15.5,1.1,15.95,18.0,14.77,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,23.0,6.0,1.45,10.8,6.5,0.0,0.0
2018,4,1,6,0,46.0,12.0,1.5,11.2,13.0,31.7,0.0
2018,4,1,6,15,191.0,26.5,1.65,11.85,47.5,148.75,80.14
2018,4,1,6,30,336.0,41.0,1.8,12.5,82.0,255.75,203.59
2018,4,1,6,45,343.0,48.0,1.95,13.15,108.0,283.11,232.69
2018,4,1,7,0,350.0,55.0,2.1,13.8,134.0,309.31,257.56
2018,4,1,7,15,175.5,78.5,2.05,14.45,118.0,217.83,181.18
2018,4,1,7,30,1.0,102.0,2.0,15.1,102.0,101.62,80.44
2018,4,1,7,45,61.0,136.5,1.95,15.75,162.0,191.32,156.38
2018,4,1,8,0,121.0,171.0,1.9,16.4,222.0,288.79,235.57
2018,4,1,8,15,269.5,176.5,1.9,17.15,308.5,423.96,343.64
2018,4,1,8,30,418.0,182.0,1.9,17.9,395.0,567.89,452.79
2018,4,1,8,45,596.5,151.5,1.85,18.65,487.0,693.85,544.8
2018,4,1,9,0,775.0,121.0,1.8,19.4,579.0,819.86,629.3
2018,4,1,9,15,830.5,111.0,1.85,20.05,634.0,862.02,654.17
2018,4,1,9,30,886.0,101.0,1.9,20.7,689.0,899.69,676.51
2018,4,1,9,45,899.5,102.0,2.0,21.4,727.0,917.76,685.99
2018,4,1,10,0,913.0,103.0,2.1,22.1,765.0,932.73,693.65
2018,4,1,10,15,921.0,103.5,2.2,22.55,795.0,939.01,696.32
2018,4,1,10,30,929.0,104.0,2.3,23.0,825.0,941.94,696.98
2018,4,1,10,45,935.0,105.0,2.4,23.45,848.5,940.19,694.69
2018,4,1,11,0,941.0,106.0,2.5,23.9,872.0,934.99,690.28
2018,4,1,11,15,944.0,107.0,2.65,24.1,887.0,923.74,683.06
2018,4,1,11,30,947.0,108.0,2.8,24.3,902.0,909.1,673.66
2018,4,1,11,45,948.0,108.5,2.9,24.5,908.5,889.02,660.26
2018,4,1,12,0,949.0,109.0,3.0,24.7,915.0,865.78,644.77
2018,4,1,12,15,948.0,109.0,3.15,24.65,913.0,837.47,626.73
2018,4,1,12,30,947.0,109.0,3.3,24.6,911.0,806.35,606.59
2018,4,1,12,45,944.0,109.0,3.45,24.6,901.0,771.13,583.29
2018,4,1,13,0,941.0,109.0,3.6,24.6,891.0,733.52,556.78
2018,4,1,13,15,937.0,108.5,3.75,24.4,873.5,692.6,527.11
2018,4,1,13,30,933.0,108.0,3.9,24.2,856.0,649.72,495.15
2018,4,1,13,45,926.0,107.0,4.0,24.05,830.0,602.97,459.2
2018,4,1,14,0,919.0,106.0,4.1,23.9,804.0,554.91,421.21
2018,4,1,14,15,909.5,104.5,4.2,23.55,770.5,504.18,380.39
2018,4,1,14,30,900.0,103.0,4.3,23.2,737.0,452.8,337.79
2018,4,1,14,45,886.5,101.0,4.4,22.8,697.0,399.18,292.42
2018,4,1,15,0,873.0,99.0,4.5,22.4,657.0,340.07,241.82
2018,4,1,15,15,856.0,96.0,4.5,22.4,611.5,285.07,193.51
2018,4,1,15,30,839.0,93.0,4.5,22.4,566.0,231.22,146.89
2018,4,1,15,45,815.0,90.5,4.45,21.4,516.5,178.2,104.3
2018,4,1,16,0,791.0,88.0,4.4,20.4,467.0,127.57,69.26
2018,4,1,16,15,757.5,84.5,4.25,19.7,414.0,78.49,46.47
2018,4,1,16,30,724.0,81.0,4.1,19.0,361.0,52.79,40.7
2018,4,1,16,45,676.0,75.5,3.95,18.3,306.5,51.12,39.46
2018,4,1,17,0,628.0,70.0,3.8,17.6,252.0,49.39,38.06
2018,4,1,17,15,554.5,62.5,3.5,16.75,199.0,45.85,34.95
2018,4,1,17,30,481.0,55.0,3.2,15.9,146.0,42.21,31.52
2018,4,1,17,45,362.5,44.5,2.85,15.05,100.5,35.57,25.13
2018,4,1,18,0,244.0,34.0,2.5,14.2,55.0,26.87,14.88
2018,4,1,18,15,132.0,19.0,2.4,13.7,29.5,18.11,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.5,5.0,2.8,11.4,5.0,0.0,0.0
2018,4,2,6,0,11.0,10.0,2.8,11.5,10.0,14.42,0.0
2018,4,2,6,15,5.5,24.5,2.9,11.8,24.5,27.85,12.45
2018,4,2,6,30,0.0,39.0,3.0,12.1,39.0,39.71,27.31
2018,4,2,6,45,4.5,59.5,3.05,12.35,60.5,64.08,48.85
2018,4,2,7,0,9.0,80.0,3.1,12.6,82.0,87.94,69.76
2018,4,2,7,15,54.0,102.5,3.15,13.0,120.0,149.15,122.88
2018,4,2,7,30,99.0,125.0,3.2,13.4,158.0,217.02,180.55
2018,4,2,7,45,362.0,118.0,3.25,13.8,267.5,425.06,355.58
2018,4,2,8,0,625.0,111.0,3.3,14.2,377.0,631.97,520.15
2018,4,2,8,15,672.5,113.0,3.3,14.65,431.0,687.98,559.15
2018,4,2,8,30,720.0,115.0,3.3,15.1,485.0,743.99,598.03
2018,4,2,8,45,494.5,175.0,3.3,15.55,440.0,631.7,508.57
2018,4,2,9,0,269.0,235.0,3.3,16.0,395.0,499.84,401.28
2018,4,2,9,15,224.5,273.0,3.25,16.45,413.0,491.67,392.32
2018,4,2,9,30,180.0,311.0,3.2,16.9,431.0,493.81,390.45
2018,4,2,9,45,321.0,292.5,3.15,17.4,521.0,608.27,478.33
2018,4,2,10,0,462.0,274.0,3.1,17.9,611.0,723.16,562.67
2018,4,2,10,15,488.5,277.5,3.2,18.35,647.0,746.63,577.71
2018,4,2,10,30,515.0,281.0,3.3,18.8,683.0,767.99,591.8
2018,4,2,10,45,464.0,313.0,3.35,19.3,683.0,747.31,573.57
2018,4,2,11,0,413.0,345.0,3.4,19.8,683.0,724.49,554.22
2018,4,2,11,15,507.5,312.5,3.5,20.1,735.0,762.62,583.14
2018,4,2,11,30,602.0,280.0,3.6,20.4,787.0,797.24,608.76
2018,4,2,11,45,750.5,203.5,3.75,20.7,840.5,828.46,633.77
2018,4,2,12,0,899.0,127.0,3.9,21.0,894.0,845.56,645.39
2018,4,2,12,15,917.0,117.0,4.0,21.15,898.0,823.56,629.9
2018,4,2,12,30,935.0,107.0,4.1,21.3,902.0,797.97,612.13
2018,4,2,12,45,931.5,107.0,4.15,21.45,891.5,762.79,587.32
2018,4,2,13,0,928.0,107.0,4.2,21.6,881.0,725.29,559.64
2018,4,2,13,15,924.0,106.5,4.25,21.5,863.5,684.88,529.15
2018,4,2,13,30,920.0,106.0,4.3,21.4,846.0,642.53,496.52
2018,4,2,13,45,914.0,104.5,4.35,21.35,820.5,596.46,460.26
2018,4,2,14,0,908.0,103.0,4.4,21.3,795.0,549.03,422.04
2018,4,2,14,15,897.5,101.5,4.35,21.15,761.5,498.39,380.22
2018,4,2,14,30,887.0,100.0,4.3,21.0,728.0,447.22,336.92
2018,4,2,14,45,873.0,99.5,4.25,20.8,689.0,395.32,292.09
2018,4,2,15,0,859.0,99.0,4.2,20.6,650.0,337.97,242.24
2018,4,2,15,15,842.0,96.0,4.2,20.6,605.0,283.69,194.33
2018,4,2,15,30,825.0,93.0,4.2,20.6,560.0,230.58,148.03
2018,4,2,15,45,800.5,90.0,4.05,19.95,510.5,177.82,105.12
2018,4,2,16,0,776.0,87.0,3.9,19.3,461.0,127.5,69.63
2018,4,2,16,15,741.0,84.0,3.75,18.8,408.5,79.55,46.7
2018,4,2,16,30,706.0,81.0,3.6,18.3,356.0,52.56,40.62
2018,4,2,16,45,659.0,76.0,3.4,17.75,303.0,51.29,39.7
2018,4,2,17,0,612.0,71.0,3.2,17.2,250.0,50.0,38.67
2018,4,2,17,15,535.5,63.5,2.9,16.35,197.0,46.5,35.6
2018,4,2,17,30,459.0,56.0,2.6,15.5,144.0,42.9,32.21
2018,4,2,17,45,348.5,45.5,2.3,14.65,100.0,36.33,25.89
2018,4,2,18,0,238.0,35.0,2.0,13.8,56.0,27.63,15.95
2018,4,2,18,15,130.0,20.0,2.05,13.4,30.5,19.06,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,47.97,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,164.52,108.91
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,259.22,208.07
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,339.05,278.51
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,427.9,353.25
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,499.37,410.62
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,573.85,467.53
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,633.75,510.13
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,694.49,551.0
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,739.14,578.59
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,787.19,607.77
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,826.46,629.98
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,863.8,650.39
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,890.34,663.44
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,907.13,670.04
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,924.83,677.2
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,939.41,682.29
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,946.23,684.78
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,949.66,685.35
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,947.34,681.58
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,941.58,675.86
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,930.71,667.9
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,916.46,658.0
