Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,670.06,514.99
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,625.92,480.91
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,579.98,444.56
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,529.32,403.72
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,478.4,361.65
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,425.52,317.16
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,373.26,272.2
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,321.03,226.62
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,264.25,177.63
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,211.83,133.89
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,161.83,95.62
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,111.3,64.21
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,64.87,51.04
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,63.15,49.83
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,61.32,48.42
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,56.71,44.52
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,51.84,40.19
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,42.62,31.77
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,34.28,23.66
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,22.22,6.89
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,11.44,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,67.63,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,174.5,115.38
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,261.27,208.25
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,358.39,291.93
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,433.7,355.06
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,513.58,419.12
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,577.16,468.14
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,642.44,515.53
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,696.1,552.16
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,745.75,584.93
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,788.71,612.55
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,830.16,638.68
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,865.33,659.65
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,898.19,678.84
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,922.89,692.44
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,937.34,699.23
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,953.21,707.0
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,965.97,712.77
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,971.7,714.2
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,974.11,713.68
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,971.3,709.54
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,965.11,703.42
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,953.31,694.12
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,938.23,682.89
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,917.3,667.49
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,893.36,650.31
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,864.43,630.77
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,832.85,609.54
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,796.9,585.43
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,758.75,559.7
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,717.58,530.78
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,674.53,499.92
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,628.07,465.77
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,580.35,429.81
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,529.54,391.15
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,478.14,350.75
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,425.59,308.13
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,373.08,264.33
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,312.91,213.91
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,259.57,168.5
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,205.98,124.6
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,154.42,85.59
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,104.61,55.31
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,58.1,44.43
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,49.65,37.44
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,48.28,36.43
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,45.57,34.22
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,42.76,31.76
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,37.99,27.36
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,33.12,22.43
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,20.93,7.09
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,11.44,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,52.48,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,140.58,96.89
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,208.66,167.24
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,284.27,233.68
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,364.83,302.24
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,452.01,373.83
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,532.86,437.08
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,613.49,497.89
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,669.63,537.53
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,725.95,576.47
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,771.76,605.57
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,816.5,633.29
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,836.14,643.34
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,852.44,651.3
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,866.54,659.2
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,877.17,664.79
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,919.09,691.41
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,964.44,719.76
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,970.06,722.79
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,964.9,719.04
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,963.62,718.16
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,959.07,715.08
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,948.64,708.33
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,934.99,699.48
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,915.54,686.45
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,893.09,671.43
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,865.54,653.51
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,835.27,633.59
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,801.73,611.21
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,765.79,586.68
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,724.71,557.05
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,681.77,525.27
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,635.26,489.93
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,587.44,452.57
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,536.75,412.0
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,485.57,369.83
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,427.6,321.31
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,374.4,275.22
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,320.24,227.32
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,267.33,180.52
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,214.1,135.73
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,163.43,96.33
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,108.34,60.32
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,62.97,49.86
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,59.23,46.85
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,59.22,47.03
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,57.82,45.87
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,55.52,43.73
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,45.0,34.05
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,35.66,25.05
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,22.67,9.27
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,10.48,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,66.65,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,172.4,125.05
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,245.81,200.25
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,328.94,274.03
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,386.87,324.89
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,447.91,376.41
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,485.62,406.82
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,521.64,434.83
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,540.06,448.6
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,556.85,460.79
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,394.12,327.55
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,194.88,159.9
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,170.75,138.93
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,148.98,119.48
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,187.49,150.93
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,219.29,176.49
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,149.25,118.67
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,78.41,59.68
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,126.78,99.6
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,175.44,139.16
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,289.56,231.32
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,396.99,315.83
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,552.65,440.6
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,691.37,548.25
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,755.55,598.65
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,813.11,643.63
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,668.96,530.73
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,533.42,422.69
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,535.23,425.91
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,533.28,425.42
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,592.94,473.95
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,636.51,508.31
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,574.81,458.5
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,519.56,413.68
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,484.94,385.15
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,445.83,351.94
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,393.29,307.98
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,345.95,268.36
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,309.81,232.54
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,259.86,183.25
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,210.83,141.22
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,165.9,105.76
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,121.95,78.01
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,86.76,72.3
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,66.76,54.68
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,51.06,40.69
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,48.15,38.13
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,45.08,35.25
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,39.99,30.31
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,34.73,24.85
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,22.48,10.21
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,13.34,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.72,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,105.03,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,202.8,152.14
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,283.83,233.09
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,378.27,315.99
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,453.68,380.29
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,533.34,445.16
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,597.13,494.64
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,662.47,542.04
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,717.4,579.78
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,768.0,613.27
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,813.16,642.0
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,856.82,669.07
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,891.81,690.18
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,924.49,709.56
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,949.81,723.49
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,964.66,730.4
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,979.98,737.82
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,992.14,743.2
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,997.39,744.45
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,999.24,743.68
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,995.33,738.8
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,988.0,731.91
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,974.49,722.61
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,957.72,711.32
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,936.58,696.64
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,912.43,680.09
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,883.1,660.89
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,851.09,639.84
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,815.52,616.34
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,777.67,591.07
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,735.94,561.02
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,692.44,528.99
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,645.6,493.54
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,597.63,456.32
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,546.69,416.24
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,490.96,371.41
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,437.47,326.73
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,384.53,281.36
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,329.88,233.91
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,276.43,187.27
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,223.39,142.81
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,167.06,98.67
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,117.45,66.57
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,71.98,49.28
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,63.25,50.34
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,62.23,49.65
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,58.55,46.56
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,54.71,43.12
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,45.85,34.99
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,38.04,27.41
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,25.3,12.71
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,14.3,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.91,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,8.8,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,15.76,6.97
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,24.59,15.34
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,33.43,23.28
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,49.27,37.11
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,66.23,51.63
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,125.08,101.86
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,180.86,148.02
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,219.97,179.12
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,259.06,209.61
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,273.81,219.87
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,287.83,229.56
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,298.47,236.88
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,308.94,244.05
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,457.29,358.48
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,606.98,466.36
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,638.02,484.73
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,667.69,503.16
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,673.26,507.04
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,677.52,510.26
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,775.9,581.94
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,862.53,643.06
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,839.93,627.5
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,816.46,612.09
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,786.78,592.32
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,756.24,571.46
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,711.84,540.19
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,667.87,508.76
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,608.24,464.98
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,552.23,423.29
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,518.36,398.56
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,484.48,373.45
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,472.43,364.92
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,458.39,354.44
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,422.37,326.96
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,387.29,299.9
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,333.04,258.36
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,291.96,227.27
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,275.43,213.06
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,261.39,200.07
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,216.28,166.46
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,185.07,144.51
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,153.12,116.82
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,112.22,86.61
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,82.0,67.23
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,62.58,50.31
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,56.86,45.38
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,50.74,39.88
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,41.79,31.63
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,33.09,23.31
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,22.75,11.48
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,14.3,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,37.65,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,142.39,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,255.28,199.24
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,339.08,280.97
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,430.89,362.16
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,501.91,423.21
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,572.3,481.18
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,632.24,526.79
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,692.92,571.22
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,743.35,606.53
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,792.94,640.4
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,834.05,667.64
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,866.08,687.96
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,897.64,707.67
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,926.65,725.41
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,949.24,738.91
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,968.8,750.36
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,981.99,757.74
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,991.84,763.17
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,996.91,765.67
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,998.62,766.01
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,995.46,763.28
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,988.88,758.33
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,975.82,748.33
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,959.46,736.21
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,938.1,721.22
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,913.68,704.14
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,883.27,682.96
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,850.32,659.92
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,813.6,634.06
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,774.85,606.57
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,733.38,575.37
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,690.02,541.81
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,644.06,505.44
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,596.7,467.12
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,545.72,425.03
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,494.11,381.38
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,440.89,335.49
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,387.76,288.62
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,327.54,235.48
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,274.13,187.59
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,220.95,141.45
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,169.96,100.27
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,119.52,66.33
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,66.79,41.96
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,53.81,42.11
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,53.07,41.6
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,50.62,39.57
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,48.09,37.3
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,42.7,32.25
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,37.1,26.69
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,24.79,13.39
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,16.2,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,26.14,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,119.74,10.59
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,212.76,165.19
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,292.82,239.56
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,384.79,318.66
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,458.33,380.07
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,535.79,441.95
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,599.18,490.25
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,664.11,536.81
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,718.34,573.86
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,768.77,607.22
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,812.2,635.03
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,854.15,661.37
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,889.3,682.59
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,922.22,702.1
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,939.65,711.61
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,962.05,724.66
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,977.54,732.87
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,989.95,739.13
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,994.76,740.54
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,996.18,739.89
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,992.31,736.1
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,985.02,730.21
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,971.52,720.21
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,954.76,708.21
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,933.09,693.2
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,908.4,676.24
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,879.07,656.42
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,847.05,634.73
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,811.73,610.81
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,774.07,585.13
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,732.21,555.45
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,688.55,523.0
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,641.69,487.43
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,593.61,450.07
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,542.68,409.79
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,491.16,367.93
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,438.27,323.9
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,385.55,278.93
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,331.7,232.24
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,272.19,181.04
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,218.7,135.92
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,167.23,95.22
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,116.57,61.51
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,69.19,41.43
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,53.7,41.06
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,47.54,35.9
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,45.22,34.07
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,42.8,31.99
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,37.6,27.28
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,32.15,22.07
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,22.98,12.14
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,15.25,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,33.42,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,133.4,36.13
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,230.8,179.69
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,285.7,232.08
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,344.17,283.0
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,229.01,189.48
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,86.78,67.87
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,104.96,83.04
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,123.05,97.41
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,165.82,131.9
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,220.6,174.89
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,307.32,242.87
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,409.57,319.67
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,639.89,492.74
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,860.16,642.33
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,906.91,668.04
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,949.4,692.59
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,964.89,699.51
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,977.33,704.86
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,982.46,705.7
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,984.28,704.67
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,979.89,700.06
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,972.19,693.57
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,959.35,684.31
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,943.3,673.19
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,922.36,658.49
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,898.45,642.04
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,870.39,623.44
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,839.65,603.17
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,804.4,580.0
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,766.9,555.32
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,725.16,526.95
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,681.69,496.11
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,634.99,462.42
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,587.44,427.36
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,534.7,388.51
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,479.82,347.17
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,427.9,306.63
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,375.91,264.74
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,324.35,221.54
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,271.6,176.78
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,219.15,134.08
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,168.42,94.86
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,119.45,62.82
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,73.88,43.55
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,50.56,37.66
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,48.88,36.43
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,47.03,35.05
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,45.14,33.51
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,40.05,28.99
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,34.75,23.99
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,23.87,12.91
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,16.2,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,43.54,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,151.75,59.43
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,257.65,197.06
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,337.53,267.35
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,425.03,339.32
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,493.91,394.26
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,566.28,449.44
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,623.42,489.59
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,685.73,531.92
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,736.2,564.01
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,786.03,594.86
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,828.3,619.65
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,868.92,642.91
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,894.8,656.07
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,925.67,672.5
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,950.02,685.62
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,971.51,696.99
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,986.96,703.73
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,999.23,708.62
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,1004.52,710.66
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,1006.39,710.8
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,1001.89,706.41
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,993.98,700.15
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,980.9,691.84
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,964.53,681.61
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,943.64,667.99
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,919.7,652.56
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,889.86,634.96
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,857.4,615.5
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,821.4,592.91
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,783.22,568.69
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,741.36,541.13
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,697.73,510.9
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,646.8,474.54
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,593.65,435.79
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,542.77,397.77
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,491.61,358.31
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,441.88,318.53
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,395.87,279.95
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,335.5,230.0
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,281.82,184.66
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,227.89,140.46
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,176.1,100.3
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,125.82,66.89
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,78.69,46.01
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,52.7,39.47
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,51.12,38.34
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,50.52,38.05
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,50.1,37.78
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,43.04,31.57
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,35.55,24.71
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,25.04,14.1
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,15.14,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,39.7,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,130.84,63.15
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,209.58,162.44
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,246.03,197.36
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,283.71,230.41
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,266.48,216.83
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,242.35,196.3
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,385.64,312.14
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,544.71,433.09
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,656.9,513.31
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,769.9,589.0
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,812.01,614.24
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,848.22,635.78
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,881.94,655.43
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,913.32,673.36
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,936.85,685.79
2018,4,23,9,30,849.0,131.0,2.0,26.3,763.0,957.63,696.48
2018,4,23,9,45,845.0,139.0,2.0,26.65,792.5,965.61,699.13
2018,4,23,10,0,841.0,147.0,2.0,27.0,822.0,970.23,699.89
2018,4,23,10,15,803.5,172.0,2.0,27.3,835.0,957.46,689.85
2018,4,23,10,30,766.0,197.0,2.0,27.6,848.0,946.51,681.32
2018,4,23,10,45,835.5,166.5,1.95,27.9,892.0,965.72,691.61
2018,4,23,11,0,905.0,136.0,1.9,28.2,936.0,979.44,698.08
2018,4,23,11,15,907.5,136.5,1.85,28.35,949.0,966.49,688.31
2018,4,23,11,30,910.0,137.0,1.8,28.5,962.0,950.42,676.97
