Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,494.59,374.38
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,605.17,453.2
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,799.41,593.78
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,965.68,703.29
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,963.09,698.87
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,964.56,698.99
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,943.56,684.68
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,919.7,668.77
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,891.64,650.52
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,860.96,630.5
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,826.52,607.9
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,789.75,583.59
2018,5,3,13,15,926.5,114.0,2.45,26.6,944.0,749.27,556.8
2018,5,3,13,30,923.0,113.0,2.5,26.7,925.0,707.0,526.58
2018,5,3,13,45,918.0,111.0,2.55,26.8,899.0,661.33,493.26
2018,5,3,14,0,913.0,109.0,2.6,26.9,873.0,614.34,458.13
2018,5,3,14,15,905.5,107.0,2.7,26.85,840.0,564.93,420.68
2018,5,3,14,30,898.0,105.0,2.8,26.8,807.0,514.83,381.51
2018,5,3,14,45,887.5,103.0,2.85,26.7,767.5,462.98,339.8
2018,5,3,15,0,877.0,101.0,2.9,26.6,728.0,411.14,296.91
2018,5,3,15,15,863.0,98.0,2.9,26.6,683.5,357.61,251.67
2018,5,3,15,30,849.0,95.0,2.9,26.6,639.0,304.89,206.5
2018,5,3,15,45,830.0,92.5,2.95,26.2,590.5,245.71,157.07
2018,5,3,16,0,811.0,90.0,3.0,25.8,542.0,194.91,115.53
2018,5,3,16,15,786.0,87.0,3.0,25.35,490.5,145.11,78.83
2018,5,3,16,30,761.0,84.0,3.0,24.9,439.0,98.18,51.79
2018,5,3,16,45,726.5,79.5,3.0,24.5,385.5,55.35,41.84
2018,5,3,17,0,692.0,75.0,3.0,24.1,332.0,49.03,36.65
2018,5,3,17,15,644.0,69.5,2.7,23.15,279.5,47.21,35.3
2018,5,3,17,30,596.0,64.0,2.4,22.2,227.0,45.28,33.76
2018,5,3,17,45,496.5,57.5,2.1,21.25,173.5,42.34,31.17
2018,5,3,18,0,397.0,51.0,1.8,20.3,120.0,39.38,28.34
2018,5,3,18,15,300.5,39.0,1.65,19.4,81.0,31.1,20.55
2018,5,3,18,30,204.0,27.0,1.5,18.5,42.0,21.31,7.92
2018,5,3,18,45,108.0,14.5,1.4,17.65,22.0,13.82,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.45,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,5,4,5,15,69.5,12.0,0.45,13.25,16.0,39.9,0.0
2018,5,4,5,30,139.0,24.0,0.5,13.9,32.0,111.37,23.0
2018,5,4,5,45,140.0,37.0,0.55,14.5,52.0,131.63,99.59
2018,5,4,6,0,141.0,50.0,0.6,15.1,72.0,151.31,120.75
2018,5,4,6,15,86.5,71.0,0.65,15.65,86.0,139.94,112.68
2018,5,4,6,30,32.0,92.0,0.7,16.2,100.0,122.37,97.83
2018,5,4,6,45,74.0,115.5,0.7,16.75,140.0,177.76,144.41
2018,5,4,7,0,116.0,139.0,0.7,17.3,180.0,247.11,200.55
2018,5,4,7,15,194.5,155.5,0.7,18.05,238.0,327.06,263.92
2018,5,4,7,30,273.0,172.0,0.7,18.8,296.0,425.26,338.34
2018,5,4,7,45,369.5,176.5,0.7,19.55,365.5,529.72,414.49
2018,5,4,8,0,466.0,181.0,0.7,20.3,435.0,625.65,481.36
2018,5,4,8,15,476.5,196.5,0.7,21.3,476.5,662.43,502.61
2018,5,4,8,30,487.0,212.0,0.7,22.3,518.0,697.87,523.05
2018,5,4,8,45,534.5,212.0,0.7,23.25,570.0,748.41,554.28
2018,5,4,9,0,582.0,212.0,0.7,24.2,622.0,803.73,587.41
2018,5,4,9,15,595.5,220.5,0.75,24.95,660.5,830.52,601.91
2018,5,4,9,30,609.0,229.0,0.8,25.7,699.0,855.11,615.24
2018,5,4,9,45,606.5,246.5,0.85,26.45,732.0,871.15,622.58
2018,5,4,10,0,604.0,264.0,0.9,27.2,765.0,884.33,628.24
2018,5,4,10,15,697.5,223.5,1.0,27.65,820.0,928.79,657.18
2018,5,4,10,30,791.0,183.0,1.1,28.1,875.0,964.03,678.15
2018,5,4,10,45,747.0,214.5,1.25,28.55,880.0,949.63,669.37
2018,5,4,11,0,703.0,246.0,1.4,29.0,885.0,926.83,655.8
2018,5,4,11,15,638.5,285.5,1.4,29.2,872.0,889.87,630.08
2018,5,4,11,30,574.0,325.0,1.4,29.4,859.0,852.09,603.71
2018,5,4,11,45,524.5,353.5,1.4,29.6,843.0,817.06,579.48
2018,5,4,12,0,475.0,382.0,1.4,29.8,827.0,781.49,554.78
2018,5,4,12,15,528.5,357.0,1.5,29.85,850.5,783.55,558.38
2018,5,4,12,30,582.0,332.0,1.6,29.9,874.0,781.6,558.81
2018,5,4,12,45,576.0,328.5,1.65,29.95,859.5,748.61,537.15
2018,5,4,13,0,570.0,325.0,1.7,30.0,845.0,714.76,514.84
2018,5,4,13,15,629.0,285.0,1.75,29.9,848.5,692.1,501.32
2018,5,4,13,30,688.0,245.0,1.8,29.8,852.0,666.12,484.78
2018,5,4,13,45,685.0,237.5,1.85,29.7,827.0,624.24,455.71
2018,5,4,14,0,682.0,230.0,1.9,29.6,802.0,581.61,425.44
2018,5,4,14,15,742.0,189.5,1.95,29.4,789.5,543.61,398.16
2018,5,4,14,30,802.0,149.0,2.0,29.2,777.0,503.45,367.72
2018,5,4,14,45,825.5,129.5,2.05,29.0,748.0,455.24,329.94
2018,5,4,15,0,849.0,110.0,2.1,28.8,719.0,409.69,292.48
2018,5,4,15,15,834.5,107.0,2.1,28.8,675.0,351.4,244.73
2018,5,4,15,30,820.0,104.0,2.1,28.8,631.0,299.66,201.17
2018,5,4,15,45,800.0,101.0,2.35,28.05,582.5,247.93,158.57
2018,5,4,16,0,780.0,98.0,2.6,27.3,534.0,198.17,118.59
2018,5,4,16,15,752.0,92.5,2.7,26.65,480.5,147.7,81.61
2018,5,4,16,30,724.0,87.0,2.8,26.0,427.0,100.42,53.76
2018,5,4,16,45,687.0,83.5,2.95,25.35,375.0,52.53,39.28
2018,5,4,17,0,650.0,80.0,3.1,24.7,323.0,52.51,39.53
2018,5,4,17,15,601.0,73.5,3.0,23.65,271.0,50.1,37.7
2018,5,4,17,30,552.0,67.0,2.9,22.6,219.0,47.52,35.63
2018,5,4,17,45,478.5,59.5,2.8,21.5,171.0,43.9,32.49
2018,5,4,18,0,405.0,52.0,2.7,20.4,123.0,40.16,29.01
2018,5,4,18,15,300.0,40.5,2.6,19.55,83.5,31.3,20.76
2018,5,4,18,30,195.0,29.0,2.5,18.7,44.0,22.91,9.69
2018,5,4,18,45,102.5,15.5,2.35,17.85,23.0,14.77,0.0
2018,5,4,19,0,10.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.1,16.65,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,0.85,13.95,3.5,3.34,0.0
2018,5,5,5,30,0.0,7.0,0.9,14.3,7.0,6.48,0.0
2018,5,5,5,45,2.5,14.0,0.95,14.6,14.5,14.23,5.91
2018,5,5,6,0,5.0,21.0,1.0,14.9,22.0,22.23,13.14
2018,5,5,6,15,2.5,27.0,0.95,15.35,27.5,26.54,17.0
2018,5,5,6,30,0.0,33.0,0.9,15.8,33.0,30.62,20.53
2018,5,5,6,45,7.0,63.5,0.9,16.25,66.0,63.91,48.92
2018,5,5,7,0,14.0,94.0,0.9,16.7,99.0,100.51,79.53
2018,5,5,7,15,28.5,135.0,0.8,17.2,147.5,164.02,131.53
2018,5,5,7,30,43.0,176.0,0.7,17.7,196.0,222.47,177.65
2018,5,5,7,45,83.0,206.5,0.65,18.15,250.0,289.5,229.94
2018,5,5,8,0,123.0,237.0,0.6,18.6,304.0,371.58,291.58
2018,5,5,8,15,165.5,260.0,0.6,19.0,359.0,435.2,337.87
2018,5,5,8,30,208.0,283.0,0.6,19.4,414.0,500.03,383.83
2018,5,5,8,45,273.0,292.0,0.65,19.8,477.0,584.44,443.32
2018,5,5,9,0,338.0,301.0,0.7,20.2,540.0,656.09,492.3
2018,5,5,9,15,364.0,310.5,0.7,20.8,581.0,691.85,514.07
2018,5,5,9,30,390.0,320.0,0.7,21.4,622.0,726.76,535.3
2018,5,5,9,45,435.0,318.5,0.65,22.0,669.0,779.02,567.19
2018,5,5,10,0,480.0,317.0,0.6,22.6,716.0,817.86,589.61
2018,5,5,10,15,512.0,317.0,0.7,23.5,755.0,843.81,605.14
2018,5,5,10,30,544.0,317.0,0.8,24.4,794.0,867.54,619.29
2018,5,5,10,45,530.5,331.5,0.9,25.35,805.5,859.91,612.29
2018,5,5,11,0,517.0,346.0,1.0,26.3,817.0,850.06,604.29
2018,5,5,11,15,476.5,366.0,1.25,26.95,804.5,818.42,584.37
2018,5,5,11,30,436.0,386.0,1.5,27.6,792.0,785.66,563.21
2018,5,5,11,45,360.0,417.5,1.75,28.25,754.0,728.17,524.18
2018,5,5,12,0,284.0,449.0,2.0,28.9,716.0,677.06,488.52
2018,5,5,12,15,357.0,422.5,2.1,29.05,756.5,699.17,505.75
2018,5,5,12,30,430.0,396.0,2.2,29.2,797.0,717.24,519.44
2018,5,5,12,45,399.0,401.0,2.25,29.35,770.0,677.32,491.5
2018,5,5,13,0,368.0,406.0,2.3,29.5,743.0,638.82,464.68
2018,5,5,13,15,358.0,400.0,2.4,29.45,722.0,606.86,443.1
2018,5,5,13,30,348.0,394.0,2.5,29.4,701.0,575.13,421.26
2018,5,5,13,45,387.0,365.0,2.55,29.3,697.5,554.73,407.68
2018,5,5,14,0,426.0,336.0,2.6,29.2,694.0,526.6,388.06
2018,5,5,14,15,367.0,325.0,2.75,28.65,625.0,466.9,345.51
2018,5,5,14,30,308.0,314.0,2.9,28.1,556.0,408.16,303.09
2018,5,5,14,45,347.5,300.0,3.0,27.55,560.0,394.57,292.6
2018,5,5,15,0,387.0,286.0,3.1,27.0,564.0,376.91,278.04
2018,5,5,15,15,382.5,268.5,3.1,27.0,529.5,338.22,247.17
2018,5,5,15,30,378.0,251.0,3.1,27.0,495.0,300.04,216.42
2018,5,5,15,45,318.0,238.0,3.5,25.25,432.5,253.59,182.79
2018,5,5,16,0,258.0,225.0,3.9,23.5,370.0,213.48,154.52
2018,5,5,16,15,189.5,202.0,3.95,22.6,303.0,180.11,132.21
2018,5,5,16,30,121.0,179.0,4.0,21.7,236.0,146.28,110.2
2018,5,5,16,45,100.0,149.5,4.05,20.8,193.0,116.19,94.73
2018,5,5,17,0,79.0,120.0,4.1,19.9,150.0,95.63,77.68
2018,5,5,17,15,93.0,94.5,3.95,19.05,124.5,77.4,62.26
2018,5,5,17,30,107.0,69.0,3.8,18.2,99.0,58.31,45.77
2018,5,5,17,45,58.5,53.0,3.65,17.4,69.0,45.57,34.55
2018,5,5,18,0,10.0,37.0,3.5,16.6,39.0,34.15,24.28
2018,5,5,18,15,5.0,26.0,3.4,16.05,27.0,24.14,15.04
2018,5,5,18,30,0.0,15.0,3.3,15.5,15.0,13.91,4.18
2018,5,5,18,45,0.0,8.0,3.15,14.95,8.0,7.63,0.0
2018,5,5,19,0,0.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,5,5,19,15,0.0,0.5,2.9,14.15,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,1.0,2.1,10.55,1.0,0.0,0.0
2018,5,6,5,0,4.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,5,6,5,15,46.0,13.0,2.15,10.85,16.0,31.43,0.0
2018,5,6,5,30,88.0,24.0,2.2,11.1,30.0,81.52,32.57
2018,5,6,5,45,173.0,39.0,2.25,11.35,63.0,162.11,127.12
2018,5,6,6,0,258.0,54.0,2.3,11.6,96.0,233.69,192.23
2018,5,6,6,15,385.0,65.0,2.3,12.05,153.5,332.83,278.05
2018,5,6,6,30,512.0,76.0,2.3,12.5,211.0,446.89,373.16
2018,5,6,6,45,577.5,81.5,2.3,13.0,265.5,519.4,431.57
2018,5,6,7,0,643.0,87.0,2.3,13.5,320.0,595.36,490.49
2018,5,6,7,15,677.5,92.5,2.3,14.2,372.0,650.83,529.82
2018,5,6,7,30,712.0,98.0,2.3,14.9,424.0,706.78,568.2
2018,5,6,7,45,753.5,100.0,2.3,15.65,481.0,764.34,606.41
2018,5,6,8,0,795.0,102.0,2.3,16.4,538.0,818.27,640.89
2018,5,6,8,15,815.5,105.5,2.2,17.2,588.0,859.33,664.49
2018,5,6,8,30,836.0,109.0,2.1,18.0,638.0,898.67,686.33
2018,5,6,8,45,842.5,114.5,2.0,18.8,680.0,925.39,699.07
2018,5,6,9,0,849.0,120.0,1.9,19.6,722.0,949.36,709.81
2018,5,6,9,15,841.5,131.0,1.9,20.35,756.0,963.28,715.13
2018,5,6,9,30,834.0,142.0,1.9,21.1,790.0,973.73,718.35
2018,5,6,9,45,845.5,143.5,1.95,21.8,824.5,988.88,725.5
2018,5,6,10,0,857.0,145.0,2.0,22.5,859.0,1001.01,730.71
2018,5,6,10,15,882.5,137.0,2.1,23.05,893.0,1005.23,731.96
2018,5,6,10,30,908.0,129.0,2.2,23.6,927.0,1015.21,737.09
2018,5,6,10,45,904.5,135.0,2.3,24.1,945.0,1008.28,731.52
2018,5,6,11,0,901.0,141.0,2.4,24.6,963.0,998.09,724.12
2018,5,6,11,15,921.5,130.5,2.6,24.8,981.0,991.14,720.71
2018,5,6,11,30,942.0,120.0,2.8,25.0,999.0,980.75,714.96
2018,5,6,11,45,806.0,196.0,2.95,25.25,950.5,915.33,672.39
2018,5,6,12,0,670.0,272.0,3.1,25.5,902.0,848.41,626.7
2018,5,6,12,15,546.0,336.5,3.15,25.55,849.0,780.91,577.85
2018,5,6,12,30,422.0,401.0,3.2,25.6,796.0,715.82,530.05
2018,5,6,12,45,468.5,378.5,3.3,25.6,812.0,711.24,528.53
2018,5,6,13,0,515.0,356.0,3.4,25.6,828.0,702.9,523.74
2018,5,6,13,15,399.0,387.5,3.35,25.45,748.5,625.37,466.87
2018,5,6,13,30,283.0,419.0,3.3,25.3,669.0,553.93,414.15
2018,5,6,13,45,292.0,394.0,3.3,25.1,645.5,520.95,391.08
2018,5,6,14,0,301.0,369.0,3.3,24.9,622.0,487.33,366.89
2018,5,6,14,15,158.5,303.5,3.25,24.55,436.5,346.69,262.67
2018,5,6,14,30,16.0,238.0,3.2,24.2,251.0,224.04,170.03
2018,5,6,14,45,36.0,251.0,3.1,23.85,277.5,235.84,179.67
2018,5,6,15,0,56.0,264.0,3.0,23.5,304.0,249.77,190.39
2018,5,6,15,15,40.5,249.5,3.0,23.5,277.5,227.83,173.8
2018,5,6,15,30,25.0,235.0,3.0,23.5,251.0,215.19,164.65
2018,5,6,15,45,172.0,205.5,2.95,22.65,303.5,206.65,153.47
2018,5,6,16,0,319.0,176.0,2.9,21.8,356.0,189.28,133.74
2018,5,6,16,15,256.0,170.0,2.95,21.25,305.5,157.81,112.09
2018,5,6,16,30,193.0,164.0,3.0,20.7,255.0,132.84,97.24
2018,5,6,16,45,212.5,149.0,3.0,20.15,238.5,109.06,88.81
2018,5,6,17,0,232.0,134.0,3.0,19.6,222.0,98.66,80.35
2018,5,6,17,15,268.0,113.0,2.9,19.05,199.5,85.2,69.01
2018,5,6,17,30,304.0,92.0,2.8,18.5,177.0,66.32,52.71
2018,5,6,17,45,276.0,76.0,2.75,18.0,141.0,56.07,43.65
2018,5,6,18,0,248.0,60.0,2.7,17.5,105.0,45.26,33.87
2018,5,6,18,15,173.0,45.0,2.45,16.95,71.5,36.46,25.53
2018,5,6,18,30,98.0,30.0,2.2,16.4,38.0,24.64,12.28
2018,5,6,18,45,52.5,16.5,2.0,15.9,20.5,15.73,0.0
2018,5,6,19,0,7.0,3.0,1.8,15.4,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.65,15.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.2,11.75,21.5,54.01,0.0
2018,5,7,5,30,184.0,28.0,2.3,12.2,41.0,141.46,69.68
2018,5,7,5,45,302.5,40.0,2.4,12.65,81.5,229.19,180.96
2018,5,7,6,0,421.0,52.0,2.5,13.1,122.0,323.63,265.27
2018,5,7,6,15,499.0,60.0,2.5,13.75,172.0,399.44,330.93
2018,5,7,6,30,577.0,68.0,2.5,14.4,222.0,480.71,398.31
2018,5,7,6,45,629.5,74.0,2.5,15.1,275.5,547.15,451.05
2018,5,7,7,0,682.0,80.0,2.5,15.8,329.0,616.17,502.91
2018,5,7,7,15,719.5,84.5,2.5,16.6,383.5,674.03,543.27
2018,5,7,7,30,757.0,89.0,2.5,17.4,438.0,728.65,579.86
2018,5,7,7,45,783.5,93.0,2.5,18.25,491.0,778.0,611.4
2018,5,7,8,0,810.0,97.0,2.5,19.1,544.0,826.49,641.47
2018,5,7,8,15,829.5,100.5,2.55,19.95,594.0,867.04,665.66
2018,5,7,8,30,849.0,104.0,2.6,20.8,644.0,905.79,688.23
2018,5,7,8,45,864.0,106.5,2.65,21.65,689.5,937.16,705.47
2018,5,7,9,0,879.0,109.0,2.7,22.5,735.0,958.02,715.56
2018,5,7,9,15,892.0,110.5,2.7,23.1,776.0,981.29,727.57
2018,5,7,9,30,905.0,112.0,2.7,23.7,817.0,1001.75,737.67
2018,5,7,9,45,915.5,112.5,2.75,24.3,852.0,1015.74,744.05
2018,5,7,10,0,926.0,113.0,2.8,24.9,887.0,1026.61,748.54
2018,5,7,10,15,932.0,114.0,2.85,25.4,914.0,1030.41,748.89
2018,5,7,10,30,938.0,115.0,2.9,25.9,941.0,1030.89,747.31
2018,5,7,10,45,942.0,115.5,2.9,26.4,961.0,1025.6,741.73
2018,5,7,11,0,946.0,116.0,2.9,26.9,981.0,1017.0,734.22
2018,5,7,11,15,948.5,116.5,2.95,27.2,993.5,1003.72,724.89
2018,5,7,11,30,951.0,117.0,3.0,27.5,1006.0,987.24,713.63
2018,5,7,11,45,952.0,117.5,3.05,27.85,1011.0,966.31,699.44
2018,5,7,12,0,953.0,118.0,3.1,28.2,1016.0,942.44,683.4
2018,5,7,12,15,949.0,120.0,3.15,28.3,1011.5,912.9,664.36
2018,5,7,12,30,945.0,122.0,3.2,28.4,1007.0,880.89,643.65
2018,5,7,12,45,928.0,129.5,3.3,28.5,990.0,841.38,618.08
2018,5,7,13,0,911.0,137.0,3.4,28.6,973.0,800.46,591.34
2018,5,7,13,15,916.5,130.0,3.45,28.6,957.0,761.82,565.57
2018,5,7,13,30,922.0,123.0,3.5,28.6,941.0,720.81,536.43
2018,5,7,13,45,915.5,122.0,3.55,28.55,914.0,675.19,503.26
2018,5,7,14,0,909.0,121.0,3.6,28.5,887.0,628.39,468.41
2018,5,7,14,15,900.5,119.0,3.65,28.35,853.5,578.72,430.74
2018,5,7,14,30,892.0,117.0,3.7,28.2,820.0,528.47,391.54
2018,5,7,14,45,881.0,114.5,3.7,28.1,780.5,476.37,349.71
2018,5,7,15,0,870.0,112.0,3.7,28.0,741.0,424.34,306.84
2018,5,7,15,15,855.0,110.0,3.7,28.0,696.5,365.79,258.16
2018,5,7,15,30,840.0,108.0,3.7,28.0,652.0,313.75,213.7
2018,5,7,15,45,821.0,104.5,3.7,27.4,603.0,260.84,169.27
2018,5,7,16,0,802.0,101.0,3.7,26.8,554.0,209.79,127.45
2018,5,7,16,15,776.5,97.0,3.65,26.3,502.0,159.65,89.78
2018,5,7,16,30,751.0,93.0,3.6,25.8,450.0,112.45,60.83
2018,5,7,16,45,717.5,88.0,3.55,25.3,397.0,61.35,46.76
2018,5,7,17,0,684.0,83.0,3.5,24.8,344.0,54.51,41.2
2018,5,7,17,15,636.5,76.5,3.25,23.8,290.5,52.19,39.47
2018,5,7,17,30,589.0,70.0,3.0,22.8,237.0,49.7,37.49
2018,5,7,17,45,516.5,62.5,2.7,21.8,186.5,46.17,34.44
2018,5,7,18,0,444.0,55.0,2.4,20.8,136.0,42.52,31.06
2018,5,7,18,15,332.5,43.5,2.2,19.85,93.5,34.83,23.89
2018,5,7,18,30,221.0,32.0,2.0,18.9,51.0,25.24,13.03
2018,5,7,18,45,119.5,18.0,1.85,17.9,27.5,17.16,0.0
2018,5,7,19,0,18.0,4.0,1.7,16.9,4.0,0.0,0.0
2018,5,7,19,15,9.0,2.0,1.75,16.6,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.15,11.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,15.0,1.5,12.45,23.0,62.14,0.0
2018,5,8,5,30,218.0,28.0,1.8,13.0,44.0,158.39,86.68
2018,5,8,5,45,333.0,39.0,2.1,13.55,85.0,244.77,193.29
2018,5,8,6,0,448.0,50.0,2.4,14.1,126.0,337.59,275.81
2018,5,8,6,15,317.5,68.5,2.55,14.5,131.5,297.84,246.71
2018,5,8,6,30,187.0,87.0,2.7,14.9,137.0,235.54,195.77
2018,5,8,6,45,268.0,103.0,2.85,15.3,192.0,316.31,264.03
2018,5,8,7,0,349.0,119.0,3.0,15.7,247.0,416.77,345.48
2018,5,8,7,15,315.0,136.5,3.1,16.35,265.5,408.46,336.83
2018,5,8,7,30,281.0,154.0,3.2,17.0,284.0,410.61,336.28
2018,5,8,7,45,241.0,184.0,3.25,17.6,304.5,419.64,340.34
2018,5,8,8,0,201.0,214.0,3.3,18.2,325.0,410.98,330.64
2018,5,8,8,15,434.5,183.0,3.25,18.85,451.5,612.42,487.83
2018,5,8,8,30,668.0,152.0,3.2,19.5,578.0,803.04,625.61
2018,5,8,8,45,767.0,128.5,3.2,20.15,650.5,873.69,670.67
2018,5,8,9,0,866.0,105.0,3.2,20.8,723.0,942.41,714.11
2018,5,8,9,15,755.0,157.5,3.1,21.05,718.0,917.28,693.43
2018,5,8,9,30,644.0,210.0,3.0,21.3,713.0,872.13,660.04
2018,5,8,9,45,488.0,293.0,2.9,21.5,683.5,805.21,607.63
2018,5,8,10,0,332.0,376.0,2.8,21.7,654.0,726.81,546.71
2018,5,8,10,15,374.5,372.5,2.8,21.9,695.5,759.24,569.79
2018,5,8,10,30,417.0,369.0,2.8,22.1,737.0,799.37,596.9
2018,5,8,10,45,417.0,378.5,2.75,22.25,753.5,799.89,595.51
2018,5,8,11,0,417.0,388.0,2.7,22.4,770.0,798.44,593.16
2018,5,8,11,15,409.5,386.5,2.7,22.75,765.5,777.52,577.58
2018,5,8,11,30,402.0,385.0,2.7,23.1,761.0,755.3,561.28
2018,5,8,11,45,565.5,310.0,2.7,23.45,842.0,815.08,605.8
2018,5,8,12,0,729.0,235.0,2.7,23.8,923.0,866.79,643.15
2018,5,8,12,15,577.5,311.0,2.7,24.05,855.0,785.36,582.71
2018,5,8,12,30,426.0,387.0,2.7,24.3,787.0,707.78,525.21
2018,5,8,12,45,359.5,412.0,2.75,24.55,746.5,658.16,489.16
2018,5,8,13,0,293.0,437.0,2.8,24.8,706.0,611.97,455.02
2018,5,8,13,15,310.5,415.5,2.9,24.9,695.5,588.49,439.2
2018,5,8,13,30,328.0,394.0,3.0,25.0,685.0,563.63,421.92
2018,5,8,13,45,303.0,388.0,3.1,25.1,651.0,523.84,392.88
2018,5,8,14,0,278.0,382.0,3.2,25.2,617.0,485.85,364.89
2018,5,8,14,15,276.0,364.5,3.35,25.15,590.0,452.76,340.68
2018,5,8,14,30,274.0,347.0,3.5,25.1,563.0,419.89,316.12
2018,5,8,14,45,407.0,287.0,3.7,25.05,590.5,406.32,304.93
2018,5,8,15,0,540.0,227.0,3.9,25.0,618.0,385.26,285.84
2018,5,8,15,15,570.5,200.5,3.9,25.0,591.5,342.31,249.55
2018,5,8,15,30,601.0,174.0,3.9,25.0,565.0,297.02,210.5
2018,5,8,15,45,579.0,166.0,4.15,24.45,519.5,251.82,173.23
2018,5,8,16,0,557.0,158.0,4.4,23.9,474.0,209.02,138.66
2018,5,8,16,15,624.5,125.5,4.35,23.45,449.0,159.79,97.25
2018,5,8,16,30,692.0,93.0,4.3,23.0,424.0,104.73,56.71
2018,5,8,16,45,689.0,83.0,4.25,22.6,380.0,59.25,37.82
2018,5,8,17,0,686.0,73.0,4.2,22.2,336.0,46.98,35.15
2018,5,8,17,15,639.5,68.0,3.85,21.65,284.0,45.46,34.0
2018,5,8,17,30,593.0,63.0,3.5,21.1,232.0,43.84,32.68
2018,5,8,17,45,524.0,56.5,3.15,20.55,183.0,40.86,30.03
2018,5,8,18,0,455.0,50.0,2.8,20.0,134.0,37.79,27.12
2018,5,8,18,15,348.5,40.5,2.45,19.35,93.0,31.79,21.42
2018,5,8,18,30,242.0,31.0,2.1,18.7,52.0,24.37,12.81
2018,5,8,18,45,133.5,18.0,1.75,18.05,28.5,17.16,0.0
2018,5,8,19,0,25.0,5.0,1.4,17.4,5.0,4.77,0.0
2018,5,8,19,15,12.5,2.5,1.35,17.1,2.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,109.5,15.0,2.1,13.35,23.0,60.26,0.0
2018,5,9,5,30,209.0,28.0,2.3,13.7,44.0,155.32,91.28
2018,5,9,5,45,323.0,38.5,2.5,14.05,84.5,239.9,189.99
2018,5,9,6,0,437.0,49.0,2.7,14.4,125.0,331.21,271.07
2018,5,9,6,15,350.0,54.0,2.75,14.85,128.0,303.73,252.17
2018,5,9,6,30,263.0,59.0,2.8,15.3,131.0,260.3,217.63
2018,5,9,6,45,217.5,92.0,2.9,15.75,160.0,267.28,222.86
2018,5,9,7,0,172.0,125.0,3.0,16.2,189.0,269.63,223.25
2018,5,9,7,15,368.5,124.0,3.0,16.9,287.5,448.94,369.65
2018,5,9,7,30,565.0,123.0,3.0,17.6,386.0,622.04,503.36
2018,5,9,7,45,698.5,104.0,3.0,18.3,467.0,726.92,577.56
2018,5,9,8,0,832.0,85.0,3.0,19.0,548.0,833.29,650.09
2018,5,9,8,15,851.5,88.0,3.05,19.7,598.0,866.35,669.09
2018,5,9,8,30,871.0,91.0,3.1,20.4,648.0,904.98,692.3
2018,5,9,8,45,886.0,92.5,3.15,21.1,693.5,935.67,709.68
2018,5,9,9,0,901.0,94.0,3.2,21.8,739.0,963.96,725.35
2018,5,9,9,15,911.5,96.0,3.3,22.35,779.0,985.89,737.47
2018,5,9,9,30,922.0,98.0,3.4,22.9,819.0,1004.9,747.71
2018,5,9,9,45,930.5,99.0,3.5,23.4,853.5,1017.8,754.11
2018,5,9,10,0,939.0,100.0,3.6,23.9,888.0,1027.51,758.54
2018,5,9,10,15,945.0,101.0,3.7,24.25,915.5,1031.51,759.78
2018,5,9,10,30,951.0,102.0,3.8,24.6,943.0,1032.16,758.99
2018,5,9,10,45,954.5,102.0,3.9,24.95,962.0,1026.0,753.86
2018,5,9,11,0,958.0,102.0,4.0,25.3,981.0,1016.52,746.71
2018,5,9,11,15,959.5,103.5,4.05,25.5,993.5,1003.39,737.4
2018,5,9,11,30,961.0,105.0,4.1,25.7,1006.0,987.03,726.07
2018,5,9,11,45,961.5,105.0,4.2,25.9,1010.0,965.21,711.48
2018,5,9,12,0,962.0,105.0,4.3,26.1,1014.0,940.44,694.96
2018,5,9,12,15,958.5,106.5,4.35,26.15,1009.5,910.87,675.36
2018,5,9,12,30,955.0,108.0,4.4,26.2,1005.0,878.8,654.02
2018,5,9,12,45,949.0,109.0,4.45,26.3,992.0,841.98,629.2
2018,5,9,13,0,943.0,110.0,4.5,26.4,979.0,803.15,602.84
2018,5,9,13,15,939.0,109.5,4.5,26.35,960.0,762.59,575.32
2018,5,9,13,30,935.0,109.0,4.5,26.3,941.0,720.24,544.8
2018,5,9,13,45,929.0,107.5,4.5,26.25,914.0,674.18,510.47
2018,5,9,14,0,923.0,106.0,4.5,26.2,887.0,626.89,474.44
2018,5,9,14,15,915.0,104.0,4.5,26.0,853.5,577.08,435.92
2018,5,9,14,30,907.0,102.0,4.5,25.8,820.0,526.61,395.83
2018,5,9,14,45,897.0,100.0,4.55,25.6,781.0,474.84,353.74
2018,5,9,15,0,887.0,98.0,4.6,25.4,742.0,423.04,310.42
2018,5,9,15,15,873.0,96.0,4.6,25.4,698.0,370.07,265.0
2018,5,9,15,30,859.0,94.0,4.6,25.4,654.0,317.9,219.61
2018,5,9,15,45,841.0,91.0,4.7,24.6,605.0,258.21,169.25
2018,5,9,16,0,823.0,88.0,4.8,23.8,556.0,206.77,126.22
2018,5,9,16,15,797.5,85.0,4.8,23.2,504.0,156.34,87.27
2018,5,9,16,30,772.0,82.0,4.8,22.6,452.0,108.8,56.92
2018,5,9,16,45,738.5,77.5,4.75,22.0,398.5,63.0,39.29
2018,5,9,17,0,705.0,73.0,4.7,21.4,345.0,51.85,39.49
2018,5,9,17,15,659.5,68.0,4.6,20.6,292.5,45.41,34.1
2018,5,9,17,30,614.0,63.0,4.5,19.8,240.0,43.78,32.8
2018,5,9,17,45,545.0,56.5,4.35,19.0,190.0,40.79,30.17
2018,5,9,18,0,476.0,50.0,4.2,18.2,140.0,37.69,27.26
2018,5,9,18,15,369.0,41.0,3.95,17.5,97.5,32.14,21.93
2018,5,9,18,30,262.0,32.0,3.7,16.8,55.0,26.39,14.82
2018,5,9,18,45,145.0,18.5,3.45,16.05,30.0,17.63,0.0
2018,5,9,19,0,28.0,5.0,3.2,15.3,5.0,4.77,0.0
2018,5,9,19,15,14.0,2.5,3.15,14.95,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,90.0,17.0,3.1,12.05,23.5,54.16,0.0
2018,5,10,5,30,173.0,32.0,3.1,12.2,45.0,145.76,90.86
2018,5,10,5,45,286.5,44.5,3.1,12.35,86.0,228.67,182.86
2018,5,10,6,0,400.0,57.0,3.1,12.5,127.0,319.44,263.82
2018,5,10,6,15,433.5,59.0,3.1,12.8,158.0,361.18,302.22
2018,5,10,6,30,467.0,61.0,3.1,13.1,189.0,403.28,339.16
2018,5,10,6,45,313.5,58.0,3.05,13.4,152.0,310.43,262.29
2018,5,10,7,0,160.0,55.0,3.0,13.7,115.0,196.11,164.94
2018,5,10,7,15,367.5,79.5,3.0,14.2,244.0,400.6,336.23
2018,5,10,7,30,575.0,104.0,3.0,14.7,373.0,608.57,498.92
2018,5,10,7,45,676.5,106.0,3.0,15.15,457.5,712.0,573.31
2018,5,10,8,0,778.0,108.0,3.0,15.6,542.0,815.17,645.39
2018,5,10,8,15,799.5,111.0,3.0,16.25,591.5,856.09,670.3
2018,5,10,8,30,821.0,114.0,3.0,16.9,641.0,895.36,694.09
2018,5,10,8,45,837.5,115.5,3.0,17.5,685.5,926.36,711.91
2018,5,10,9,0,854.0,117.0,3.0,18.1,730.0,955.04,728.01
2018,5,10,9,15,847.5,127.0,3.1,18.85,763.5,968.8,734.26
2018,5,10,9,30,841.0,137.0,3.2,19.6,797.0,979.14,738.4
2018,5,10,9,45,854.0,139.0,3.3,20.35,833.5,996.37,747.28
2018,5,10,10,0,867.0,141.0,3.4,21.1,870.0,1010.58,754.12
2018,5,10,10,15,872.0,143.0,3.55,21.65,896.0,1005.32,749.02
2018,5,10,10,30,877.0,145.0,3.7,22.2,922.0,1005.65,747.92
2018,5,10,10,45,801.0,194.5,3.85,22.7,916.0,981.12,730.36
2018,5,10,11,0,725.0,244.0,4.0,23.2,910.0,950.91,709.17
2018,5,10,11,15,720.0,251.0,4.1,23.5,920.0,937.44,699.59
2018,5,10,11,30,715.0,258.0,4.2,23.8,930.0,921.4,688.03
2018,5,10,11,45,632.5,309.5,4.3,24.1,906.0,874.99,653.22
2018,5,10,12,0,550.0,361.0,4.4,24.4,882.0,831.1,620.06
2018,5,10,12,15,551.0,359.5,4.4,24.6,880.0,809.03,604.31
2018,5,10,12,30,552.0,358.0,4.4,24.8,878.0,785.43,587.28
2018,5,10,12,45,607.5,320.5,4.4,25.0,886.5,768.67,576.49
2018,5,10,13,0,663.0,283.0,4.4,25.2,895.0,750.21,564.11
2018,5,10,13,15,657.5,278.5,4.4,25.3,875.0,712.24,536.51
2018,5,10,13,30,652.0,274.0,4.4,25.4,855.0,673.52,508.07
2018,5,10,13,45,670.0,254.0,4.45,25.45,836.0,635.66,480.44
2018,5,10,14,0,688.0,234.0,4.5,25.5,817.0,595.44,450.43
2018,5,10,14,15,718.0,206.5,4.55,25.2,794.5,552.99,418.61
2018,5,10,14,30,748.0,179.0,4.6,24.9,772.0,507.23,383.1
2018,5,10,14,45,777.0,155.0,4.7,24.65,745.0,465.01,348.72
2018,5,10,15,0,806.0,131.0,4.8,24.4,718.0,415.09,307.11
2018,5,10,15,15,807.5,122.0,4.8,24.4,680.0,365.07,263.96
2018,5,10,15,30,809.0,113.0,4.8,24.4,642.0,314.49,219.62
2018,5,10,15,45,795.5,108.5,4.85,23.3,596.0,263.72,176.28
2018,5,10,16,0,782.0,104.0,4.9,22.2,550.0,214.25,134.77
2018,5,10,16,15,758.5,99.5,4.85,21.6,499.5,165.03,96.38
2018,5,10,16,30,735.0,95.0,4.8,21.0,449.0,112.73,61.26
2018,5,10,16,45,702.0,89.5,4.75,20.35,396.0,67.79,42.6
2018,5,10,17,0,669.0,84.0,4.7,19.7,343.0,54.83,42.36
2018,5,10,17,15,621.5,78.5,4.55,18.95,291.0,53.32,41.28
2018,5,10,17,30,574.0,73.0,4.4,18.2,239.0,51.74,40.03
2018,5,10,17,45,504.5,64.5,4.2,17.4,189.0,47.44,36.25
2018,5,10,18,0,435.0,56.0,4.0,16.6,139.0,42.92,32.06
2018,5,10,18,15,326.5,45.5,3.9,15.95,97.0,34.98,24.58
2018,5,10,18,30,218.0,35.0,3.8,15.3,55.0,27.53,16.15
2018,5,10,18,45,118.0,20.0,3.65,14.65,30.0,15.99,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.77,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.55,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,5,11,5,15,78.5,17.0,2.05,11.95,22.5,49.45,0.0
2018,5,11,5,30,144.0,30.0,2.0,12.3,41.0,130.04,83.97
2018,5,11,5,45,88.5,42.5,2.0,12.65,51.0,111.97,87.37
2018,5,11,6,0,33.0,55.0,2.0,13.0,61.0,78.91,61.59
2018,5,11,6,15,97.5,77.0,2.0,13.6,102.5,153.72,126.42
2018,5,11,6,30,162.0,99.0,2.0,14.2,144.0,235.72,195.96
2018,5,11,6,45,195.0,119.5,1.95,14.8,185.0,288.02,238.91
2018,5,11,7,0,228.0,140.0,1.9,15.4,226.0,342.16,282.1
2018,5,11,7,15,294.5,155.5,1.95,16.15,283.5,417.42,341.35
2018,5,11,7,30,361.0,171.0,2.0,16.9,341.0,496.55,401.53
2018,5,11,7,45,513.5,152.0,2.0,17.6,423.5,624.52,498.04
2018,5,11,8,0,666.0,133.0,2.0,18.3,506.0,753.6,588.91
2018,5,11,8,15,707.5,131.0,2.05,19.0,558.5,803.31,619.78
2018,5,11,8,30,749.0,129.0,2.1,19.7,611.0,852.51,650.41
2018,5,11,8,45,769.0,131.5,2.1,20.4,656.5,881.76,666.42
2018,5,11,9,0,789.0,134.0,2.1,21.1,702.0,913.74,684.27
2018,5,11,9,15,819.5,129.0,2.2,21.65,747.0,945.18,702.95
2018,5,11,9,30,850.0,124.0,2.3,22.2,792.0,965.92,714.48
2018,5,11,9,45,828.0,142.5,2.35,22.8,816.0,975.82,718.4
2018,5,11,10,0,806.0,161.0,2.4,23.4,840.0,973.36,714.44
2018,5,11,10,15,727.5,215.0,2.55,23.85,842.5,955.08,701.75
2018,5,11,10,30,649.0,269.0,2.7,24.3,845.0,926.41,681.28
2018,5,11,10,45,633.5,286.0,2.85,24.75,858.5,918.24,674.74
2018,5,11,11,0,618.0,303.0,3.0,25.2,872.0,907.43,666.28
2018,5,11,11,15,714.5,248.5,3.15,25.45,914.5,930.67,684.27
2018,5,11,11,30,811.0,194.0,3.3,25.7,957.0,943.93,692.93
2018,5,11,11,45,859.5,163.5,3.45,25.95,975.5,937.21,688.49
2018,5,11,12,0,908.0,133.0,3.6,26.2,994.0,921.82,678.49
2018,5,11,12,15,915.0,129.0,3.75,26.3,994.0,897.23,662.75
2018,5,11,12,30,922.0,125.0,3.9,26.4,994.0,869.82,645.08
2018,5,11,12,45,922.0,124.0,4.0,26.45,984.5,836.84,623.38
2018,5,11,13,0,922.0,123.0,4.1,26.5,975.0,801.59,599.98
2018,5,11,13,15,921.0,121.0,4.2,26.4,957.5,762.6,574.12
2018,5,11,13,30,920.0,119.0,4.3,26.3,940.0,721.68,544.96
2018,5,11,13,45,912.5,119.0,4.35,26.2,914.0,676.6,511.65
2018,5,11,14,0,905.0,119.0,4.4,26.1,888.0,630.43,476.74
2018,5,11,14,15,899.5,116.5,4.45,25.9,856.5,582.36,439.76
2018,5,11,14,30,894.0,114.0,4.5,25.7,825.0,533.43,401.12
2018,5,11,14,45,891.0,109.0,4.6,25.5,788.5,482.92,360.22
2018,5,11,15,0,888.0,104.0,4.7,25.3,752.0,431.72,317.51
2018,5,11,15,15,873.0,102.0,4.7,25.3,707.0,378.4,271.91
2018,5,11,15,30,858.0,100.0,4.7,25.3,662.0,319.54,221.52
2018,5,11,15,45,836.0,96.5,4.75,24.6,610.5,265.14,175.23
2018,5,11,16,0,814.0,93.0,4.8,23.9,559.0,212.9,131.58
2018,5,11,16,15,791.0,89.0,4.7,23.5,508.0,162.47,92.12
2018,5,11,16,30,768.0,85.0,4.6,23.1,457.0,114.68,60.67
2018,5,11,16,45,741.0,80.5,4.55,22.65,405.5,69.19,41.59
2018,5,11,17,0,714.0,76.0,4.5,22.2,354.0,54.12,41.3
2018,5,11,17,15,672.0,71.0,4.3,21.45,302.0,47.52,35.8
2018,5,11,17,30,630.0,66.0,4.1,20.7,250.0,46.0,34.62
2018,5,11,17,45,560.5,59.0,3.85,19.95,198.5,42.68,31.72
2018,5,11,18,0,491.0,52.0,3.6,19.2,147.0,39.23,28.52
2018,5,11,18,15,385.5,43.0,3.4,18.4,103.5,33.75,23.31
2018,5,11,18,30,280.0,34.0,3.2,17.6,60.0,28.08,16.67
2018,5,11,18,45,156.5,20.0,3.05,16.8,33.0,15.96,0.0
2018,5,11,19,0,33.0,6.0,2.9,16.0,6.0,5.72,0.0
2018,5,11,19,15,16.5,3.0,2.8,15.6,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,9.0,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,18.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,116.0,18.0,2.45,12.5,27.0,66.49,0.0
2018,5,12,5,30,214.0,32.0,2.6,13.0,50.0,167.27,112.62
2018,5,12,5,45,322.0,43.5,2.8,13.5,91.5,246.14,197.04
2018,5,12,6,0,430.0,55.0,3.0,14.0,133.0,336.09,276.43
2018,5,12,6,15,390.5,70.0,3.0,14.65,158.0,345.93,287.37
2018,5,12,6,30,351.0,85.0,3.0,15.3,183.0,353.75,294.64
2018,5,12,6,45,496.0,86.5,3.0,15.9,256.5,474.28,393.22
2018,5,12,7,0,641.0,88.0,3.0,16.5,330.0,601.14,492.15
2018,5,12,7,15,694.5,90.5,2.9,17.15,388.0,667.56,538.85
2018,5,12,7,30,748.0,93.0,2.8,17.8,446.0,735.7,585.41
2018,5,12,7,45,776.0,95.5,2.7,18.45,498.0,780.19,613.22
2018,5,12,8,0,804.0,98.0,2.6,19.1,550.0,827.99,642.72
2018,5,12,8,15,824.0,101.0,2.55,19.75,599.5,868.19,666.45
2018,5,12,8,30,844.0,104.0,2.5,20.4,649.0,906.65,688.54
2018,5,12,8,45,859.5,106.0,2.4,21.0,694.0,937.75,704.92
2018,5,12,9,0,875.0,108.0,2.3,21.6,739.0,958.41,714.1
2018,5,12,9,15,885.5,110.5,2.35,22.0,779.0,980.33,726.23
2018,5,12,9,30,896.0,113.0,2.4,22.4,819.0,999.4,736.5
2018,5,12,9,45,903.5,115.0,2.45,22.8,852.5,1012.01,742.64
2018,5,12,10,0,911.0,117.0,2.5,23.2,886.0,1021.5,746.91
2018,5,12,10,15,917.0,118.5,2.6,23.45,913.0,1025.78,748.91
2018,5,12,10,30,923.0,120.0,2.7,23.7,940.0,1026.8,748.96
2018,5,12,10,45,926.5,121.5,2.75,24.0,960.0,1022.11,744.83
2018,5,12,11,0,930.0,123.0,2.8,24.3,980.0,1014.16,738.76
2018,5,12,11,15,932.0,123.5,2.9,24.45,992.0,1000.6,730.06
2018,5,12,11,30,934.0,124.0,3.0,24.6,1004.0,983.94,719.43
2018,5,12,11,45,933.5,125.0,3.05,24.75,1008.0,962.5,705.3
2018,5,12,12,0,933.0,126.0,3.1,24.9,1012.0,938.25,689.37
2018,5,12,12,15,929.5,127.0,3.2,25.0,1007.0,908.78,670.44
2018,5,12,12,30,926.0,128.0,3.3,25.1,1002.0,876.93,649.82
2018,5,12,12,45,919.5,130.0,3.4,25.2,989.5,841.4,626.55
2018,5,12,13,0,913.0,132.0,3.5,25.3,977.0,803.98,601.77
2018,5,12,13,15,907.5,131.0,3.55,25.3,957.0,762.97,574.24
2018,5,12,13,30,902.0,130.0,3.6,25.3,937.0,720.4,543.49
2018,5,12,13,45,893.5,129.5,3.7,25.25,909.5,674.97,510.25
2018,5,12,14,0,885.0,129.0,3.8,25.2,882.0,628.59,475.46
2018,5,12,14,15,875.0,127.5,3.85,25.05,848.5,579.82,438.05
2018,5,12,14,30,865.0,126.0,3.9,24.9,815.0,530.64,399.3
2018,5,12,14,45,851.5,124.5,3.95,24.7,775.5,475.05,354.87
2018,5,12,15,0,838.0,123.0,4.0,24.5,736.0,424.03,312.63
2018,5,12,15,15,823.0,119.5,4.0,24.5,691.5,371.52,268.06
2018,5,12,15,30,808.0,116.0,4.0,24.5,647.0,320.07,223.69
2018,5,12,15,45,786.0,113.5,3.95,23.95,598.5,269.07,180.27
2018,5,12,16,0,764.0,111.0,3.9,23.4,550.0,220.27,139.53
2018,5,12,16,15,735.0,107.0,3.85,23.0,498.0,165.81,97.13
2018,5,12,16,30,706.0,103.0,3.8,22.6,446.0,120.13,66.93
2018,5,12,16,45,669.5,98.5,3.7,22.2,394.0,77.3,48.18
2018,5,12,17,0,633.0,94.0,3.6,21.8,342.0,62.09,48.24
2018,5,12,17,15,584.5,87.0,3.35,21.15,290.0,59.76,46.48
2018,5,12,17,30,536.0,80.0,3.1,20.5,238.0,57.28,44.46
2018,5,12,17,45,467.0,70.5,2.8,19.9,188.5,52.37,40.18
2018,5,12,18,0,398.0,61.0,2.5,19.3,139.0,45.86,34.28
2018,5,12,18,15,300.0,48.5,2.25,18.5,97.5,37.22,26.32
2018,5,12,18,30,202.0,36.0,2.0,17.7,56.0,28.22,17.03
2018,5,12,18,45,112.5,21.5,1.8,16.95,31.5,17.15,0.0
2018,5,12,19,0,23.0,7.0,1.6,16.2,7.0,6.67,0.0
2018,5,12,19,15,11.5,3.5,1.55,15.85,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,3.5,1.5,1.95,12.6,1.5,0.0,0.0
2018,5,13,5,0,7.0,3.0,2.0,12.7,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.0,2.05,12.9,14.5,29.06,0.0
2018,5,13,5,30,80.0,19.0,2.1,13.1,26.0,81.31,53.77
2018,5,13,5,45,100.5,23.5,2.15,13.35,38.0,97.92,76.36
2018,5,13,6,0,121.0,28.0,2.2,13.6,50.0,117.56,95.38
2018,5,13,6,15,76.5,26.5,2.15,14.0,42.0,81.68,65.68
2018,5,13,6,30,32.0,25.0,2.1,14.4,34.0,47.87,36.28
2018,5,13,6,45,16.0,43.0,2.05,14.85,47.5,52.03,39.39
2018,5,13,7,0,0.0,61.0,2.0,15.3,61.0,56.72,42.67
2018,5,13,7,15,0.0,75.0,1.95,15.85,75.0,69.8,53.43
2018,5,13,7,30,0.0,89.0,1.9,16.4,89.0,83.24,64.3
2018,5,13,7,45,0.0,110.0,1.85,17.0,110.0,103.91,80.94
2018,5,13,8,0,0.0,131.0,1.8,17.6,131.0,124.6,97.29
2018,5,13,8,15,10.0,179.0,1.8,18.2,185.5,181.87,143.12
2018,5,13,8,30,20.0,227.0,1.8,18.8,240.0,239.94,188.29
