Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,45,112.5,264.0,1.75,19.4,344.5,390.67,305.89
2018,5,13,9,0,205.0,301.0,1.7,20.0,449.0,518.51,400.54
2018,5,13,9,15,488.0,227.5,1.75,20.55,606.0,736.49,561.11
2018,5,13,9,30,771.0,154.0,1.8,21.1,763.0,932.47,692.12
2018,5,13,9,45,833.5,132.0,1.8,21.7,815.5,971.43,712.56
2018,5,13,10,0,896.0,110.0,1.8,22.3,868.0,1000.3,727.98
2018,5,13,10,15,902.0,112.0,1.9,22.8,895.0,1005.25,729.77
2018,5,13,10,30,908.0,114.0,2.0,23.3,922.0,1006.98,729.85
2018,5,13,10,45,913.0,114.5,2.05,23.8,942.0,1002.96,725.78
2018,5,13,11,0,918.0,115.0,2.1,24.3,962.0,995.73,719.84
2018,5,13,11,15,920.0,115.5,2.2,24.6,974.0,982.5,711.3
2018,5,13,11,30,922.0,116.0,2.3,24.9,986.0,966.22,700.87
2018,5,13,11,45,923.0,116.0,2.4,25.15,990.5,945.59,687.77
2018,5,13,12,0,924.0,116.0,2.5,25.4,995.0,922.15,672.83
2018,5,13,12,15,916.0,121.0,2.6,25.55,989.5,892.97,654.3
2018,5,13,12,30,908.0,126.0,2.7,25.7,984.0,861.58,634.21
2018,5,13,12,45,895.5,132.0,2.8,25.8,970.0,825.53,610.92
2018,5,13,13,0,883.0,138.0,2.9,25.9,956.0,787.95,586.36
2018,5,13,13,15,878.0,137.0,3.0,25.85,937.0,748.42,560.25
2018,5,13,13,30,873.0,136.0,3.1,25.8,918.0,707.36,531.18
2018,5,13,13,45,865.5,135.5,3.2,25.8,892.0,663.79,499.46
2018,5,13,14,0,858.0,135.0,3.3,25.8,866.0,619.22,466.21
2018,5,13,14,15,848.0,133.0,3.35,25.6,833.0,571.28,429.83
2018,5,13,14,30,838.0,131.0,3.4,25.4,800.0,519.05,389.37
2018,5,13,14,45,825.5,129.0,3.45,25.25,761.5,468.93,349.2
2018,5,13,15,0,813.0,127.0,3.5,25.1,723.0,419.2,308.22
2018,5,13,15,15,797.5,124.0,3.5,25.1,679.5,368.23,265.21
2018,5,13,15,30,782.0,121.0,3.5,25.1,636.0,318.38,222.48
2018,5,13,15,45,760.0,118.0,3.55,24.45,588.5,268.35,180.28
2018,5,13,16,0,738.0,115.0,3.6,23.8,541.0,214.79,136.09
2018,5,13,16,15,709.5,111.5,3.55,23.35,490.5,167.63,99.43
2018,5,13,16,30,681.0,108.0,3.5,22.9,440.0,123.69,70.22
2018,5,13,16,45,645.0,102.0,3.5,22.45,388.0,81.02,50.57
2018,5,13,17,0,609.0,96.0,3.5,22.0,336.0,63.42,49.34
2018,5,13,17,15,553.5,89.5,3.4,21.3,283.5,61.56,48.0
2018,5,13,17,30,498.0,83.0,3.3,20.6,231.0,59.6,46.46
2018,5,13,17,45,438.5,73.0,3.25,19.95,184.5,53.55,41.21
2018,5,13,18,0,379.0,63.0,3.2,19.3,138.0,47.31,35.56
2018,5,13,18,15,277.0,50.5,3.0,18.55,96.5,38.73,27.63
2018,5,13,18,30,175.0,38.0,2.8,17.8,55.0,29.78,18.47
2018,5,13,18,45,98.5,22.5,2.65,17.1,31.0,18.59,0.0
2018,5,13,19,0,22.0,7.0,2.5,16.4,7.0,6.67,0.0
2018,5,13,19,15,11.0,3.5,2.45,16.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.65,12.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.6,12.4,2.0,1.91,0.0
2018,5,14,5,15,25.0,7.5,1.55,12.6,9.5,17.86,0.0
2018,5,14,5,30,46.0,13.0,1.5,12.8,17.0,43.5,26.99
2018,5,14,5,45,77.5,20.5,1.45,13.05,32.5,70.69,54.03
2018,5,14,6,0,109.0,28.0,1.4,13.3,48.0,110.71,89.65
2018,5,14,6,15,63.0,30.0,1.25,13.7,42.5,78.09,62.41
2018,5,14,6,30,17.0,32.0,1.1,14.1,37.0,41.3,30.3
2018,5,14,6,45,8.5,51.0,1.0,14.5,53.5,53.33,40.32
2018,5,14,7,0,0.0,70.0,0.9,14.9,70.0,65.13,49.85
2018,5,14,7,15,0.0,76.5,0.75,15.55,76.5,71.21,54.64
2018,5,14,7,30,0.0,83.0,0.6,16.2,83.0,77.29,59.34
2018,5,14,7,45,0.0,93.5,0.5,16.85,93.5,87.43,67.3
2018,5,14,8,0,0.0,104.0,0.4,17.5,104.0,97.58,75.11
2018,5,14,8,15,0.0,123.0,0.45,18.3,123.0,116.13,89.56
2018,5,14,8,30,0.0,142.0,0.5,19.1,142.0,134.67,103.73
2018,5,14,8,45,2.0,160.0,0.5,19.95,161.5,154.05,118.36
2018,5,14,9,0,4.0,178.0,0.5,20.8,181.0,173.44,132.74
2018,5,14,9,15,9.0,211.5,0.7,21.45,218.5,211.15,161.42
2018,5,14,9,30,14.0,245.0,0.9,22.1,256.0,248.86,189.56
2018,5,14,9,45,33.5,298.5,1.05,22.75,326.5,332.53,251.78
2018,5,14,10,0,53.0,352.0,1.2,23.4,397.0,405.57,304.33
2018,5,14,10,15,173.0,367.5,1.3,23.95,520.5,547.82,408.08
2018,5,14,10,30,293.0,383.0,1.4,24.5,644.0,686.58,504.29
2018,5,14,10,45,532.5,285.0,1.55,25.0,772.5,820.21,598.86
2018,5,14,11,0,772.0,187.0,1.7,25.5,901.0,936.69,676.04
2018,5,14,11,15,835.0,159.0,1.8,25.75,940.0,953.18,685.42
2018,5,14,11,30,898.0,131.0,1.9,26.0,979.0,959.49,689.48
2018,5,14,11,45,899.0,130.5,2.05,26.3,983.0,938.68,676.78
2018,5,14,12,0,900.0,130.0,2.2,26.6,987.0,915.17,662.45
2018,5,14,12,15,897.0,131.5,2.35,26.7,983.0,887.49,645.75
2018,5,14,12,30,894.0,133.0,2.5,26.8,979.0,857.49,627.31
2018,5,14,12,45,888.0,134.5,2.6,26.9,967.0,822.97,605.26
2018,5,14,13,0,882.0,136.0,2.7,27.0,955.0,786.64,581.77
2018,5,14,13,15,878.0,135.0,2.85,26.9,936.5,747.93,556.94
2018,5,14,13,30,874.0,134.0,3.0,26.8,918.0,707.62,528.93
2018,5,14,13,45,867.5,132.5,3.1,26.75,892.0,663.86,497.41
2018,5,14,14,0,861.0,131.0,3.2,26.7,866.0,619.04,464.29
2018,5,14,14,15,852.5,129.0,3.3,26.45,834.0,571.86,428.86
2018,5,14,14,30,844.0,127.0,3.4,26.2,802.0,520.11,389.08
2018,5,14,14,45,832.5,125.0,3.5,25.95,764.0,470.2,349.4
2018,5,14,15,0,821.0,123.0,3.6,25.7,726.0,420.58,308.76
2018,5,14,15,15,806.5,119.5,3.6,25.7,682.5,369.18,265.46
2018,5,14,15,30,792.0,116.0,3.6,25.7,639.0,318.8,222.3
2018,5,14,15,45,773.5,112.0,3.7,24.95,592.0,268.27,179.68
2018,5,14,16,0,755.0,108.0,3.8,24.2,545.0,219.58,139.12
2018,5,14,16,15,730.5,104.0,3.8,23.6,495.5,166.45,97.47
2018,5,14,16,30,706.0,100.0,3.8,23.0,446.0,121.35,67.02
2018,5,14,16,45,673.0,95.0,3.85,22.45,394.5,78.19,46.86
2018,5,14,17,0,640.0,90.0,3.9,21.9,343.0,58.75,45.32
2018,5,14,17,15,595.0,83.5,3.8,21.1,292.0,56.67,43.8
2018,5,14,17,30,550.0,77.0,3.7,20.3,241.0,54.45,42.04
2018,5,14,17,45,485.0,68.5,3.65,19.5,192.5,50.3,38.46
2018,5,14,18,0,420.0,60.0,3.6,18.7,144.0,45.94,34.48
2018,5,14,18,15,323.5,48.5,3.45,17.95,102.0,37.13,26.37
2018,5,14,18,30,227.0,37.0,3.3,17.2,60.0,28.94,18.02
2018,5,14,18,45,128.0,22.5,3.15,16.45,34.0,17.9,0.0
2018,5,14,19,0,29.0,8.0,3.0,15.7,8.0,7.63,0.0
2018,5,14,19,15,14.5,4.0,2.9,15.3,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.55,12.05,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,12.1,3.0,2.86,0.0
2018,5,15,5,15,41.5,13.0,1.5,12.4,16.5,30.25,0.0
2018,5,15,5,30,77.0,23.0,1.5,12.7,30.0,75.86,51.95
2018,5,15,5,45,96.5,30.0,1.5,12.95,44.5,95.18,74.47
2018,5,15,6,0,116.0,37.0,1.5,13.2,59.0,117.36,95.36
2018,5,15,6,15,65.5,43.5,1.4,13.6,56.5,89.54,72.15
2018,5,15,6,30,15.0,50.0,1.3,14.0,54.0,58.5,44.9
2018,5,15,6,45,7.5,78.0,1.15,14.4,80.0,79.14,62.14
2018,5,15,7,0,0.0,106.0,1.0,14.8,106.0,102.57,81.24
2018,5,15,7,15,0.5,123.0,0.8,15.35,123.0,119.65,94.87
2018,5,15,7,30,1.0,140.0,0.6,15.9,140.0,136.69,108.15
2018,5,15,7,45,1.5,147.0,0.4,16.4,147.5,143.15,112.58
2018,5,15,8,0,2.0,154.0,0.2,16.9,155.0,149.81,117.07
2018,5,15,8,15,4.0,171.0,0.35,17.7,173.5,168.19,131.12
2018,5,15,8,30,6.0,188.0,0.5,18.5,192.0,186.59,144.93
2018,5,15,8,45,9.5,209.5,0.6,19.35,216.0,210.98,163.16
2018,5,15,9,0,13.0,231.0,0.7,20.2,240.0,235.36,181.07
2018,5,15,9,15,22.0,267.0,0.85,20.9,284.0,279.75,214.24
2018,5,15,9,30,31.0,303.0,1.0,21.6,328.0,336.95,256.14
2018,5,15,9,45,46.0,340.0,1.1,22.3,378.5,388.7,293.24
2018,5,15,10,0,61.0,377.0,1.2,23.0,429.0,439.82,329.16
2018,5,15,10,15,211.0,364.0,1.35,23.55,551.0,592.87,441.13
2018,5,15,10,30,361.0,351.0,1.5,24.1,673.0,719.89,530.25
2018,5,15,10,45,625.0,241.0,1.6,24.65,813.5,868.13,633.87
2018,5,15,11,0,889.0,131.0,1.7,25.2,954.0,985.77,707.5
2018,5,15,11,15,899.5,127.0,1.8,25.5,969.0,976.36,700.24
2018,5,15,11,30,910.0,123.0,1.9,25.8,984.0,963.83,692.5
2018,5,15,11,45,910.5,123.0,2.0,26.05,988.0,942.95,679.56
2018,5,15,12,0,911.0,123.0,2.1,26.3,992.0,919.33,664.88
2018,5,15,12,15,908.0,124.5,2.2,26.35,988.0,891.49,647.87
2018,5,15,12,30,905.0,126.0,2.3,26.4,984.0,861.31,629.18
2018,5,15,12,45,900.0,127.0,2.4,26.45,972.0,826.91,607.5
2018,5,15,13,0,895.0,128.0,2.5,26.5,960.0,790.61,584.3
2018,5,15,13,15,891.0,127.0,2.65,26.35,941.5,751.54,559.64
2018,5,15,13,30,887.0,126.0,2.8,26.2,923.0,710.84,531.78
2018,5,15,13,45,867.5,132.0,2.95,26.1,893.0,664.75,498.78
2018,5,15,14,0,848.0,138.0,3.1,26.0,863.0,618.55,464.79
2018,5,15,14,15,854.0,128.5,3.25,25.65,835.5,573.67,431.48
2018,5,15,14,30,860.0,119.0,3.4,25.3,808.0,527.03,395.6
2018,5,15,14,45,849.5,116.5,3.55,25.0,770.0,477.08,355.88
2018,5,15,15,0,839.0,114.0,3.7,24.7,732.0,421.8,311.01
2018,5,15,15,15,825.0,111.0,3.7,24.7,688.5,370.16,267.23
2018,5,15,15,30,811.0,108.0,3.7,24.7,645.0,319.45,223.48
2018,5,15,15,45,794.0,104.5,3.95,23.75,598.5,268.75,180.51
2018,5,15,16,0,777.0,101.0,4.2,22.8,552.0,219.69,139.32
2018,5,15,16,15,754.5,96.5,4.25,22.2,502.0,170.91,100.59
2018,5,15,16,30,732.0,92.0,4.3,21.6,452.0,124.71,68.83
2018,5,15,16,45,701.5,87.0,4.35,21.0,400.5,74.9,42.99
2018,5,15,17,0,671.0,82.0,4.4,20.4,349.0,52.73,40.39
2018,5,15,17,15,627.0,76.5,4.35,19.65,298.0,51.14,39.23
2018,5,15,17,30,583.0,71.0,4.3,18.9,247.0,49.43,37.89
2018,5,15,17,45,519.5,64.0,4.3,18.2,198.0,46.32,35.19
2018,5,15,18,0,456.0,57.0,4.3,17.5,149.0,43.09,32.18
2018,5,15,18,15,359.5,47.0,4.15,16.9,106.5,36.88,26.31
2018,5,15,18,30,263.0,37.0,4.0,16.3,64.0,28.92,18.23
2018,5,15,18,45,152.0,22.5,3.9,15.7,36.5,17.87,0.0
2018,5,15,19,0,41.0,8.0,3.8,15.1,9.0,7.63,0.0
2018,5,15,19,15,20.5,4.0,3.65,14.8,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,3.0,1.5,11.0,3.0,0.0,0.0
2018,5,16,5,0,27.0,6.0,1.5,11.1,6.0,16.15,0.0
2018,5,16,5,15,124.0,20.0,1.7,11.55,30.0,91.82,0.0
2018,5,16,5,30,221.0,34.0,1.9,12.0,54.0,175.3,127.97
2018,5,16,5,45,322.5,44.5,2.05,12.4,95.0,248.49,200.86
2018,5,16,6,0,424.0,55.0,2.2,12.8,136.0,335.43,277.17
2018,5,16,6,15,513.0,61.5,2.2,13.25,189.0,417.03,346.72
2018,5,16,6,30,602.0,68.0,2.2,13.7,242.0,505.03,418.7
2018,5,16,6,45,649.0,73.0,2.2,14.15,294.5,567.68,467.87
2018,5,16,7,0,696.0,78.0,2.2,14.6,347.0,632.46,515.55
2018,5,16,7,15,729.0,82.5,2.2,15.1,400.0,683.8,551.18
2018,5,16,7,30,762.0,87.0,2.2,15.6,453.0,739.43,588.94
2018,5,16,7,45,786.5,90.5,2.15,16.1,504.5,786.61,619.12
2018,5,16,8,0,811.0,94.0,2.1,16.6,556.0,832.83,647.89
2018,5,16,8,15,829.0,97.5,2.1,17.05,605.0,872.01,671.68
2018,5,16,8,30,847.0,101.0,2.1,17.5,654.0,909.36,693.9
2018,5,16,8,45,861.5,103.5,2.1,18.0,698.5,932.18,705.88
2018,5,16,9,0,876.0,106.0,2.1,18.5,743.0,960.56,721.67
2018,5,16,9,15,796.5,140.5,2.25,18.9,743.5,939.88,706.5
2018,5,16,9,30,717.0,175.0,2.4,19.3,744.0,910.48,685.94
2018,5,16,9,45,585.5,237.0,2.5,19.7,714.5,849.17,642.09
2018,5,16,10,0,454.0,299.0,2.6,20.1,685.0,779.27,589.3
2018,5,16,10,15,579.0,263.5,2.7,20.4,771.5,862.95,649.88
2018,5,16,10,30,704.0,228.0,2.8,20.7,858.0,941.9,703.68
2018,5,16,10,45,635.0,260.5,2.95,20.95,838.0,897.88,672.24
2018,5,16,11,0,566.0,293.0,3.1,21.2,818.0,851.41,638.81
2018,5,16,11,15,700.5,234.5,3.25,21.4,892.5,907.53,680.39
2018,5,16,11,30,835.0,176.0,3.4,21.6,967.0,953.1,710.89
2018,5,16,11,45,879.5,153.5,3.5,21.75,990.0,944.29,704.66
2018,5,16,12,0,924.0,131.0,3.6,21.9,1013.0,939.13,701.4
2018,5,16,12,15,919.5,133.5,3.7,21.9,1008.5,910.47,682.64
2018,5,16,12,30,915.0,136.0,3.8,21.9,1004.0,879.51,662.35
2018,5,16,12,45,840.0,173.5,3.95,21.95,963.5,824.53,625.33
2018,5,16,13,0,765.0,211.0,4.1,22.0,923.0,768.89,585.85
2018,5,16,13,15,808.5,184.0,4.15,21.9,923.5,743.87,568.93
2018,5,16,13,30,852.0,157.0,4.2,21.8,924.0,714.47,548.11
2018,5,16,13,45,868.5,145.0,4.25,21.7,907.5,677.48,520.59
2018,5,16,14,0,885.0,133.0,4.3,21.6,891.0,637.52,490.14
2018,5,16,14,15,878.0,130.0,4.3,21.45,858.5,589.31,452.47
2018,5,16,14,30,871.0,127.0,4.3,21.3,826.0,540.44,413.33
2018,5,16,14,45,862.0,123.5,4.25,21.15,787.5,489.8,371.73
2018,5,16,15,0,853.0,120.0,4.2,21.0,749.0,433.88,325.11
2018,5,16,15,15,838.5,117.5,4.2,21.0,705.5,381.76,280.26
2018,5,16,15,30,824.0,115.0,4.2,21.0,662.0,330.63,235.48
2018,5,16,15,45,807.5,110.5,4.15,20.5,614.0,278.56,190.28
2018,5,16,16,0,791.0,106.0,4.1,20.0,566.0,228.1,147.06
2018,5,16,16,15,769.5,100.5,4.1,19.65,515.0,177.93,106.55
2018,5,16,16,30,748.0,95.0,4.1,19.3,464.0,130.23,73.0
2018,5,16,16,45,716.5,90.0,4.05,18.95,411.5,79.32,45.79
2018,5,16,17,0,685.0,85.0,4.0,18.6,359.0,54.89,42.57
2018,5,16,17,15,640.5,79.0,3.9,18.05,306.5,53.0,41.13
2018,5,16,17,30,596.0,73.0,3.8,17.5,254.0,50.97,39.48
2018,5,16,17,45,532.0,65.5,3.7,17.0,204.0,47.5,36.42
2018,5,16,18,0,468.0,58.0,3.6,16.5,154.0,43.87,33.03
2018,5,16,18,15,371.0,48.0,3.4,15.9,110.5,37.69,27.17
2018,5,16,18,30,274.0,38.0,3.2,15.3,67.0,29.69,19.11
2018,5,16,18,45,160.0,23.5,2.95,14.75,38.5,18.66,0.0
2018,5,16,19,0,46.0,9.0,2.7,14.2,10.0,8.58,0.0
2018,5,16,19,15,23.0,4.5,2.65,13.9,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,4,45,16.5,3.5,2.05,11.15,3.5,0.0,0.0
2018,5,17,5,0,33.0,7.0,2.1,11.2,7.0,19.47,0.0
2018,5,17,5,15,137.0,21.0,2.15,11.55,32.5,99.53,0.0
2018,5,17,5,30,241.0,35.0,2.2,11.9,58.0,186.36,137.93
2018,5,17,5,45,341.0,46.0,2.3,12.2,100.0,261.54,212.02
2018,5,17,6,0,441.0,57.0,2.4,12.5,142.0,347.93,288.04
2018,5,17,6,15,509.0,65.0,2.4,13.1,191.5,419.29,349.07
2018,5,17,6,30,577.0,73.0,2.4,13.7,241.0,495.28,411.32
2018,5,17,6,45,623.5,78.5,2.4,14.25,292.5,557.37,460.15
2018,5,17,7,0,670.0,84.0,2.4,14.8,344.0,621.53,507.83
2018,5,17,7,15,703.5,89.0,2.35,15.4,396.5,676.66,546.11
2018,5,17,7,30,737.0,94.0,2.3,16.0,449.0,732.2,583.42
2018,5,17,7,45,761.5,98.0,2.25,16.6,500.0,775.21,610.52
2018,5,17,8,0,786.0,102.0,2.2,17.2,551.0,821.34,639.22
2018,5,17,8,15,804.5,105.0,2.2,17.8,598.5,859.72,662.23
2018,5,17,8,30,823.0,108.0,2.2,18.4,646.0,896.35,683.7
2018,5,17,8,45,837.5,110.5,2.15,19.0,690.0,926.67,700.08
2018,5,17,9,0,852.0,113.0,2.1,19.6,734.0,946.35,709.18
2018,5,17,9,15,863.5,114.5,2.1,20.2,773.0,967.77,720.04
2018,5,17,9,30,875.0,116.0,2.1,20.8,812.0,986.48,729.08
2018,5,17,9,45,884.0,117.0,2.1,21.4,845.0,999.33,734.34
2018,5,17,10,0,893.0,118.0,2.1,22.0,878.0,1009.19,737.79
2018,5,17,10,15,899.0,119.0,2.2,22.55,904.0,1013.01,738.8
2018,5,17,10,30,905.0,120.0,2.3,23.1,930.0,1013.66,737.93
2018,5,17,10,45,909.5,120.5,2.35,23.6,949.5,1009.15,733.46
2018,5,17,11,0,914.0,121.0,2.4,24.1,969.0,1001.47,727.13
2018,5,17,11,15,916.0,121.0,2.55,24.4,980.5,987.8,718.61
2018,5,17,11,30,918.0,121.0,2.7,24.7,992.0,971.13,708.15
2018,5,17,11,45,919.0,121.0,2.85,25.0,996.0,950.62,695.15
2018,5,17,12,0,920.0,121.0,3.0,25.3,1000.0,927.34,680.26
2018,5,17,12,15,918.0,121.0,3.15,25.4,995.5,898.84,662.32
2018,5,17,12,30,916.0,121.0,3.3,25.5,991.0,867.97,642.64
2018,5,17,12,45,912.5,121.0,3.45,25.6,979.5,833.66,620.43
2018,5,17,13,0,909.0,121.0,3.6,25.7,968.0,797.34,596.59
2018,5,17,13,15,904.0,120.5,3.75,25.65,949.0,757.63,570.45
2018,5,17,13,30,899.0,120.0,3.9,25.6,930.0,716.33,541.54
2018,5,17,13,45,892.5,118.5,4.05,25.5,903.5,671.81,509.13
2018,5,17,14,0,886.0,117.0,4.2,25.4,877.0,626.17,475.03
2018,5,17,14,15,877.0,115.5,4.3,25.15,844.5,578.26,438.44
2018,5,17,14,30,868.0,114.0,4.4,24.9,812.0,529.84,400.42
2018,5,17,14,45,856.5,112.0,4.5,24.65,773.5,479.61,360.02
2018,5,17,15,0,845.0,110.0,4.6,24.4,735.0,429.52,318.55
2018,5,17,15,15,831.0,107.5,4.6,24.4,692.0,372.61,270.54
2018,5,17,15,30,817.0,105.0,4.6,24.4,649.0,322.09,226.66
2018,5,17,15,45,798.5,102.5,4.65,23.65,602.0,271.59,183.37
2018,5,17,16,0,780.0,100.0,4.7,22.9,555.0,222.87,142.07
2018,5,17,16,15,756.0,96.0,4.7,22.3,505.0,174.15,103.09
2018,5,17,16,30,732.0,92.0,4.7,21.7,455.0,128.15,70.94
2018,5,17,16,45,700.5,87.5,4.7,21.15,403.5,78.7,44.34
2018,5,17,17,0,669.0,83.0,4.7,20.6,352.0,53.23,40.77
2018,5,17,17,15,626.0,77.5,4.6,19.85,301.0,51.67,39.66
2018,5,17,17,30,583.0,72.0,4.5,19.1,250.0,49.99,38.35
2018,5,17,17,45,521.0,64.5,4.4,18.35,201.0,46.49,35.32
2018,5,17,18,0,459.0,57.0,4.3,17.6,152.0,42.8,31.95
2018,5,17,18,15,366.0,47.0,4.15,16.95,109.5,36.58,26.11
2018,5,17,18,30,273.0,37.0,4.0,16.3,67.0,28.82,18.41
2018,5,17,18,45,161.0,23.0,3.85,15.7,38.5,18.2,0.74
2018,5,17,19,0,49.0,9.0,3.7,15.1,10.0,8.58,0.0
2018,5,17,19,15,24.5,4.5,3.65,14.8,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,2.5,11.9,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,2.5,11.9,6.0,16.22,0.0
2018,5,18,5,15,101.5,17.5,2.55,12.15,26.0,79.19,0.0
2018,5,18,5,30,176.0,29.0,2.6,12.4,46.0,145.04,107.53
2018,5,18,5,45,194.5,35.0,2.6,12.6,64.0,166.36,134.31
2018,5,18,6,0,213.0,41.0,2.6,12.8,82.0,190.84,158.25
2018,5,18,6,15,133.5,52.0,2.6,13.2,80.5,151.32,125.74
2018,5,18,6,30,54.0,63.0,2.6,13.6,79.0,106.94,87.12
2018,5,18,6,45,31.5,83.0,2.6,13.95,93.0,106.51,86.13
2018,5,18,7,0,9.0,103.0,2.6,14.3,107.0,105.81,84.51
2018,5,18,7,15,8.0,119.5,2.6,14.95,123.0,121.55,97.13
2018,5,18,7,30,7.0,136.0,2.6,15.6,139.0,137.14,109.36
2018,5,18,7,45,16.0,172.0,2.6,16.2,180.5,181.73,145.41
2018,5,18,8,0,25.0,208.0,2.6,16.8,222.0,226.75,180.96
2018,5,18,8,15,33.0,232.0,2.55,17.5,252.5,270.92,214.94
2018,5,18,8,30,41.0,256.0,2.5,18.2,283.0,303.24,239.0
2018,5,18,8,45,42.5,277.5,2.5,18.95,307.0,326.58,255.53
2018,5,18,9,0,44.0,299.0,2.5,19.7,331.0,349.59,271.59
2018,5,18,9,15,111.0,310.0,2.5,20.3,397.0,437.57,338.85
2018,5,18,9,30,178.0,321.0,2.5,20.9,463.0,512.67,394.52
2018,5,18,9,45,299.5,319.5,2.55,21.5,570.0,640.7,488.27
2018,5,18,10,0,421.0,318.0,2.6,22.1,677.0,767.45,577.08
2018,5,18,10,15,593.0,262.0,2.65,22.65,784.5,876.2,653.18
2018,5,18,10,30,765.0,206.0,2.7,23.2,892.0,979.95,721.01
2018,5,18,10,45,770.5,207.5,2.75,23.7,911.0,976.68,716.27
2018,5,18,11,0,776.0,209.0,2.8,24.2,930.0,964.92,707.1
2018,5,18,11,15,767.5,217.0,2.85,24.6,938.0,954.7,699.4
2018,5,18,11,30,759.0,225.0,2.9,25.0,946.0,936.28,686.39
2018,5,18,11,45,687.5,275.0,3.0,25.35,930.0,898.26,659.91
2018,5,18,12,0,616.0,325.0,3.1,25.7,914.0,858.76,630.96
2018,5,18,12,15,690.5,272.5,3.2,26.0,931.0,852.12,628.62
2018,5,18,12,30,765.0,220.0,3.3,26.3,948.0,839.69,621.87
2018,5,18,12,45,818.5,182.5,3.4,26.55,953.5,817.68,607.16
2018,5,18,13,0,872.0,145.0,3.5,26.8,959.0,791.35,589.52
2018,5,18,13,15,825.0,169.5,3.6,26.8,927.5,745.14,557.44
2018,5,18,13,30,778.0,194.0,3.7,26.8,896.0,698.92,523.75
2018,5,18,13,45,657.5,248.5,3.8,26.8,830.0,631.35,473.43
2018,5,18,14,0,537.0,303.0,3.9,26.8,764.0,574.71,430.48
2018,5,18,14,15,488.0,309.5,3.95,26.6,716.5,524.26,393.02
2018,5,18,14,30,439.0,316.0,4.0,26.4,669.0,477.59,357.85
2018,5,18,14,45,354.0,324.0,4.1,26.25,600.0,425.76,318.68
2018,5,18,15,0,269.0,332.0,4.2,26.1,531.0,375.99,281.3
2018,5,18,15,15,257.0,301.5,4.2,26.1,482.5,330.7,246.45
2018,5,18,15,30,245.0,271.0,4.2,26.1,434.0,287.06,212.46
2018,5,18,15,45,377.5,217.5,4.25,25.4,448.5,256.11,183.86
2018,5,18,16,0,510.0,164.0,4.3,24.7,463.0,218.86,148.5
2018,5,18,16,15,524.5,152.0,4.3,24.15,435.5,182.73,118.85
2018,5,18,16,30,539.0,140.0,4.3,23.6,408.0,145.36,91.33
2018,5,18,16,45,546.5,122.0,4.3,23.05,368.0,100.97,64.75
2018,5,18,17,0,554.0,104.0,4.3,22.5,328.0,68.75,53.77
2018,5,18,17,15,525.0,94.0,4.2,21.7,282.5,64.37,50.33
2018,5,18,17,30,496.0,84.0,4.1,20.9,237.0,59.62,46.43
2018,5,18,17,45,438.0,73.5,4.05,20.1,190.0,53.57,41.23
2018,5,18,18,0,380.0,63.0,4.0,19.3,143.0,46.97,35.35
2018,5,18,18,15,293.5,51.0,3.8,18.55,102.5,38.82,27.89
2018,5,18,18,30,207.0,39.0,3.6,17.8,62.0,30.32,19.63
2018,5,18,18,45,121.0,24.5,3.4,17.05,36.5,19.38,2.63
2018,5,18,19,0,35.0,10.0,3.2,16.3,11.0,9.53,0.0
2018,5,18,19,15,17.5,5.0,3.1,15.95,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.5,3.2,12.0,3.5,0.0,0.0
2018,5,19,5,0,16.0,7.0,3.2,12.0,7.0,12.91,0.0
2018,5,19,5,15,94.0,22.5,3.2,12.15,31.0,78.38,0.0
2018,5,19,5,30,172.0,38.0,3.2,12.3,55.0,157.4,117.96
2018,5,19,5,45,237.0,51.0,3.2,12.45,89.0,212.96,172.87
2018,5,19,6,0,302.0,64.0,3.2,12.6,123.0,275.24,228.81
2018,5,19,6,15,184.5,81.0,3.25,12.85,120.5,222.77,186.22
2018,5,19,6,30,67.0,98.0,3.3,13.1,118.0,150.07,123.84
2018,5,19,6,45,67.0,123.5,3.3,13.4,146.5,180.79,149.6
2018,5,19,7,0,67.0,149.0,3.3,13.7,175.0,210.85,174.03
2018,5,19,7,15,116.0,177.0,3.3,14.1,230.0,293.84,242.45
2018,5,19,7,30,165.0,205.0,3.3,14.5,285.0,367.83,301.78
2018,5,19,7,45,140.5,224.0,3.35,14.95,297.5,371.05,301.86
2018,5,19,8,0,116.0,243.0,3.4,15.4,310.0,372.3,300.57
2018,5,19,8,15,152.0,269.0,3.45,16.15,364.0,434.22,348.04
2018,5,19,8,30,188.0,295.0,3.5,16.9,418.0,496.93,394.76
2018,5,19,8,45,321.0,282.0,3.55,17.65,509.5,620.95,489.28
2018,5,19,9,0,454.0,269.0,3.6,18.4,601.0,749.03,582.79
2018,5,19,9,15,634.5,208.5,3.65,19.05,699.5,865.37,666.82
2018,5,19,9,30,815.0,148.0,3.7,19.7,798.0,973.02,737.8
2018,5,19,9,45,838.0,144.5,3.75,20.35,837.0,993.96,748.4
2018,5,19,10,0,861.0,141.0,3.8,21.0,876.0,1003.26,751.87
2018,5,19,10,15,868.0,142.5,3.9,21.45,903.0,1008.27,753.56
2018,5,19,10,30,875.0,144.0,4.0,21.9,930.0,1010.2,753.33
2018,5,19,10,45,880.0,145.0,4.05,22.4,949.5,1006.57,749.06
2018,5,19,11,0,885.0,146.0,4.1,22.9,969.0,999.84,742.89
2018,5,19,11,15,886.5,147.5,4.2,23.1,981.0,987.2,734.06
2018,5,19,11,30,888.0,149.0,4.3,23.3,993.0,971.62,723.37
2018,5,19,11,45,887.0,150.5,4.35,23.55,997.0,950.94,708.9
2018,5,19,12,0,886.0,152.0,4.4,23.8,1001.0,927.65,692.74
2018,5,19,12,15,882.5,154.0,4.5,23.8,997.0,900.2,674.72
2018,5,19,12,30,879.0,156.0,4.6,23.8,993.0,870.55,655.34
2018,5,19,12,45,872.5,158.0,4.7,23.8,981.0,836.46,632.73
2018,5,19,13,0,866.0,160.0,4.8,23.8,969.0,802.63,610.1
2018,5,19,13,15,862.5,158.5,4.9,23.65,951.0,763.48,583.19
2018,5,19,13,30,859.0,157.0,5.0,23.5,933.0,722.81,553.8
2018,5,19,13,45,854.5,154.0,5.05,23.35,908.0,678.83,521.14
2018,5,19,14,0,850.0,151.0,5.1,23.2,883.0,633.75,486.87
2018,5,19,14,15,842.0,148.5,5.15,22.85,851.0,586.25,450.27
2018,5,19,14,30,834.0,146.0,5.2,22.5,819.0,538.33,412.31
2018,5,19,14,45,823.5,143.0,5.2,22.2,781.0,488.63,371.77
2018,5,19,15,0,813.0,140.0,5.2,21.9,743.0,439.15,330.36
2018,5,19,15,15,797.5,136.0,5.2,21.9,699.0,387.51,286.08
2018,5,19,15,30,782.0,132.0,5.2,21.9,655.0,337.01,242.08
2018,5,19,15,45,760.5,129.0,5.15,21.05,607.5,281.47,194.84
2018,5,19,16,0,739.0,126.0,5.1,20.2,560.0,233.28,153.86
2018,5,19,16,15,708.5,123.0,5.0,19.65,509.0,186.13,115.9
2018,5,19,16,30,678.0,120.0,4.9,19.1,458.0,142.42,84.89
2018,5,19,16,45,638.5,115.0,4.85,18.6,405.5,100.39,62.64
2018,5,19,17,0,599.0,110.0,4.8,18.1,353.0,73.58,58.96
2018,5,19,17,15,545.5,103.0,4.65,17.45,300.5,71.82,57.75
2018,5,19,17,30,492.0,96.0,4.5,16.8,248.0,68.57,55.1
2018,5,19,17,45,351.5,74.0,4.35,16.1,172.5,53.66,42.01
2018,5,19,18,0,211.0,52.0,4.2,15.4,97.0,38.16,28.19
2018,5,19,18,15,125.0,33.0,4.05,14.85,57.5,24.52,15.87
2018,5,19,18,30,39.0,14.0,3.9,14.3,18.0,11.91,4.45
2018,5,19,18,45,23.5,10.0,3.8,13.75,12.0,8.6,0.0
2018,5,19,19,0,8.0,6.0,3.7,13.2,6.0,5.72,0.0
2018,5,19,19,15,4.0,3.0,3.6,12.95,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,2.75,10.75,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,2.8,10.8,7.0,12.15,0.0
2018,5,20,5,15,84.0,24.0,2.9,11.05,32.0,76.9,0.0
2018,5,20,5,30,154.0,41.0,3.0,11.3,57.0,144.36,109.0
2018,5,20,5,45,232.5,53.0,3.05,11.6,92.0,213.42,173.92
2018,5,20,6,0,311.0,65.0,3.1,11.9,127.0,281.96,235.08
2018,5,20,6,15,200.5,55.5,3.1,12.35,100.0,210.51,176.87
2018,5,20,6,30,90.0,46.0,3.1,12.8,73.0,118.24,97.98
2018,5,20,6,45,45.0,38.5,3.1,13.2,52.0,73.28,58.7
2018,5,20,7,0,0.0,31.0,3.1,13.6,31.0,28.77,19.06
2018,5,20,7,15,4.0,74.0,3.05,14.25,76.0,71.99,55.76
2018,5,20,7,30,8.0,117.0,3.0,14.9,121.0,118.03,93.98
2018,5,20,7,45,25.5,169.0,3.0,15.55,183.5,196.16,158.02
2018,5,20,8,0,43.0,221.0,3.0,16.2,246.0,269.18,216.03
2018,5,20,8,15,122.5,233.0,3.0,16.7,312.0,365.79,293.59
2018,5,20,8,30,202.0,245.0,3.0,17.2,378.0,466.56,371.74
2018,5,20,8,45,251.5,249.5,3.0,17.7,426.5,518.96,410.71
2018,5,20,9,0,301.0,254.0,3.0,18.2,475.0,572.27,449.81
2018,5,20,9,15,275.0,274.0,3.05,18.45,484.0,570.12,445.67
2018,5,20,9,30,249.0,294.0,3.1,18.7,493.0,565.98,440.46
2018,5,20,9,45,248.0,327.5,3.2,18.95,532.5,599.19,463.28
2018,5,20,10,0,247.0,361.0,3.3,19.2,572.0,630.57,484.39
2018,5,20,10,15,419.0,307.5,3.35,19.5,678.5,750.43,574.22
2018,5,20,10,30,591.0,254.0,3.4,19.8,785.0,860.21,653.78
2018,5,20,10,45,532.5,296.5,3.5,20.05,782.5,834.89,632.55
2018,5,20,11,0,474.0,339.0,3.6,20.3,780.0,810.28,612.79
2018,5,20,11,15,395.5,391.5,3.7,20.55,763.0,774.39,584.49
2018,5,20,11,30,317.0,444.0,3.8,20.8,746.0,733.89,553.01
2018,5,20,11,45,350.5,436.5,3.95,21.05,771.5,743.97,560.99
2018,5,20,12,0,384.0,429.0,4.1,21.3,797.0,751.63,566.9
2018,5,20,12,15,400.0,417.5,4.2,21.35,800.0,738.01,557.78
2018,5,20,12,30,416.0,406.0,4.3,21.4,803.0,722.92,547.63
2018,5,20,12,45,368.5,421.0,4.4,21.4,769.5,679.16,515.45
2018,5,20,13,0,321.0,436.0,4.5,21.4,736.0,637.44,484.68
2018,5,20,13,15,299.5,434.0,4.6,21.2,709.5,602.18,459.38
2018,5,20,13,30,278.0,432.0,4.7,21.0,683.0,568.07,434.59
2018,5,20,13,45,250.0,424.5,4.8,20.75,645.5,526.58,404.11
2018,5,20,14,0,222.0,417.0,4.9,20.5,608.0,492.84,379.03
2018,5,20,14,15,194.0,402.5,4.95,20.05,565.0,450.86,347.81
2018,5,20,14,30,166.0,388.0,5.0,19.6,522.0,411.45,318.27
2018,5,20,14,45,162.0,365.5,5.05,19.15,491.5,379.48,294.19
2018,5,20,15,0,158.0,343.0,5.1,18.7,461.0,348.12,270.21
2018,5,20,15,15,125.5,309.0,5.1,18.7,399.0,298.85,231.92
2018,5,20,15,30,93.0,275.0,5.1,18.7,337.0,260.67,202.42
2018,5,20,15,45,71.0,248.0,4.95,17.7,293.5,226.82,176.82
2018,5,20,16,0,49.0,221.0,4.8,16.7,250.0,195.6,153.31
2018,5,20,16,15,103.0,200.0,4.75,16.3,254.0,175.1,134.88
2018,5,20,16,30,157.0,179.0,4.7,15.9,258.0,156.57,118.53
2018,5,20,16,45,79.0,131.5,4.6,15.45,171.0,108.98,84.1
2018,5,20,17,0,1.0,84.0,4.5,15.0,84.0,77.56,63.19
2018,5,20,17,15,33.0,72.5,4.4,14.65,82.5,65.25,52.56
2018,5,20,17,30,65.0,61.0,4.3,14.3,81.0,52.19,41.09
2018,5,20,17,45,86.0,58.5,4.15,13.95,80.0,50.14,39.26
2018,5,20,18,0,107.0,56.0,4.0,13.6,79.0,44.71,34.25
2018,5,20,18,15,112.0,48.0,3.9,13.35,66.5,38.76,28.54
2018,5,20,18,30,117.0,40.0,3.8,13.1,54.0,32.53,22.13
2018,5,20,18,45,64.5,25.0,3.7,12.85,32.0,20.67,5.82
2018,5,20,19,0,12.0,10.0,3.6,12.6,10.0,9.53,0.0
2018,5,20,19,15,6.0,5.0,3.6,12.5,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,21,4,45,1.5,1.5,2.35,11.65,1.5,0.0,0.0
2018,5,21,5,0,3.0,3.0,2.3,11.7,3.0,4.04,0.0
2018,5,21,5,15,20.0,9.5,2.25,11.85,11.5,19.67,0.0
2018,5,21,5,30,37.0,16.0,2.2,12.0,20.0,43.24,29.16
2018,5,21,5,45,48.0,23.0,2.15,12.1,31.0,58.47,44.24
2018,5,21,6,0,59.0,30.0,2.1,12.2,42.0,74.69,59.26
2018,5,21,6,15,51.0,41.5,2.0,12.45,54.0,78.17,62.71
2018,5,21,6,30,43.0,53.0,1.9,12.7,66.0,87.54,70.76
2018,5,21,6,45,69.5,95.0,1.85,12.9,120.5,157.12,130.12
2018,5,21,7,0,96.0,137.0,1.8,13.1,175.0,228.66,189.42
2018,5,21,7,15,122.0,170.0,1.65,13.45,225.0,289.66,238.34
2018,5,21,7,30,148.0,203.0,1.5,13.8,275.0,351.48,286.39
2018,5,21,7,45,131.0,223.5,1.35,14.1,292.5,362.37,292.35
2018,5,21,8,0,114.0,244.0,1.2,14.4,310.0,371.69,297.15
2018,5,21,8,15,111.0,261.0,1.1,15.05,329.5,388.02,307.44
2018,5,21,8,30,108.0,278.0,1.0,15.7,349.0,403.73,317.0
2018,5,21,8,45,70.0,273.0,0.9,16.35,320.0,347.26,271.28
2018,5,21,9,0,32.0,268.0,0.8,17.0,291.0,303.99,235.87
2018,5,21,9,15,24.5,268.5,0.75,17.8,287.0,295.52,228.07
2018,5,21,9,30,17.0,269.0,0.7,18.6,283.0,275.84,211.73
2018,5,21,9,45,27.5,303.0,0.65,19.35,326.5,331.31,252.43
2018,5,21,10,0,38.0,337.0,0.6,20.1,370.0,375.09,283.0
2018,5,21,10,15,100.0,383.5,0.75,20.8,473.0,493.6,368.91
2018,5,21,10,30,162.0,430.0,0.9,21.5,576.0,598.02,441.45
2018,5,21,10,45,393.5,350.5,1.0,22.2,715.0,754.72,552.43
2018,5,21,11,0,625.0,271.0,1.1,22.9,854.0,889.35,643.62
2018,5,21,11,15,752.5,208.5,1.25,23.45,919.0,934.12,672.25
2018,5,21,11,30,880.0,146.0,1.4,24.0,984.0,962.98,690.48
2018,5,21,11,45,880.0,146.0,1.6,24.55,987.5,942.11,678.04
2018,5,21,12,0,880.0,146.0,1.8,25.1,991.0,918.67,664.17
2018,5,21,12,15,875.5,148.0,2.0,25.35,986.5,890.7,647.8
2018,5,21,12,30,871.0,150.0,2.2,25.6,982.0,860.61,629.66
2018,5,21,12,45,863.5,152.0,2.45,25.9,969.0,826.16,608.47
2018,5,21,13,0,856.0,154.0,2.7,26.2,956.0,790.07,585.68
2018,5,21,13,15,850.5,153.5,2.85,26.2,937.0,751.87,560.67
2018,5,21,13,30,845.0,153.0,3.0,26.2,918.0,712.12,532.93
2018,5,21,13,45,838.0,151.0,3.2,26.25,892.0,668.14,501.59
2018,5,21,14,0,831.0,149.0,3.4,26.3,866.0,623.28,468.72
2018,5,21,14,15,785.0,163.5,3.55,26.1,821.0,570.3,428.99
2018,5,21,14,30,739.0,178.0,3.7,25.9,776.0,516.31,387.76
2018,5,21,14,45,742.0,168.0,3.85,25.75,744.5,470.94,351.91
2018,5,21,15,0,745.0,158.0,4.0,25.6,713.0,424.7,314.23
2018,5,21,15,15,749.0,146.5,4.0,25.6,677.0,376.9,273.96
2018,5,21,15,30,753.0,135.0,4.0,25.6,641.0,328.44,232.31
2018,5,21,15,45,731.5,131.5,4.15,24.8,594.0,279.25,191.07
2018,5,21,16,0,710.0,128.0,4.3,24.0,547.0,232.2,151.85
2018,5,21,16,15,681.0,123.0,4.35,23.4,496.5,185.21,114.5
2018,5,21,16,30,652.0,118.0,4.4,22.8,446.0,141.47,83.38
2018,5,21,16,45,619.0,112.0,4.45,22.2,396.0,100.19,60.72
2018,5,21,17,0,586.0,106.0,4.5,21.6,346.0,69.98,55.02
2018,5,21,17,15,541.0,98.0,4.45,20.75,296.0,67.26,53.01
2018,5,21,17,30,496.0,90.0,4.4,19.9,246.0,64.31,50.71
2018,5,21,17,45,435.5,80.0,4.35,19.1,198.5,58.23,45.5
2018,5,21,18,0,375.0,70.0,4.3,18.3,151.0,52.16,40.09
2018,5,21,18,15,290.5,57.5,4.15,17.45,110.0,43.79,32.41
2018,5,21,18,30,206.0,45.0,4.0,16.6,69.0,35.04,23.97
2018,5,21,18,45,121.0,28.0,3.8,15.8,40.5,22.15,7.48
2018,5,21,19,0,36.0,11.0,3.6,15.0,12.0,10.48,0.0
2018,5,21,19,15,18.0,5.5,3.5,14.55,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.5,11.95,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.5,12.0,3.0,5.61,0.0
2018,5,22,5,15,29.0,9.0,2.5,12.25,11.5,26.82,0.0
2018,5,22,5,30,51.0,15.0,2.5,12.5,20.0,48.32,33.41
2018,5,22,5,45,87.5,22.5,2.55,12.75,37.5,88.41,69.62
2018,5,22,6,0,124.0,30.0,2.6,13.0,55.0,122.47,100.44
2018,5,22,6,15,63.5,36.0,2.5,13.4,49.0,86.41,69.75
2018,5,22,6,30,3.0,42.0,2.4,13.8,43.0,41.0,29.67
2018,5,22,6,45,2.0,60.5,2.35,14.15,61.0,57.67,43.82
2018,5,22,7,0,1.0,79.0,2.3,14.5,79.0,74.63,57.95
2018,5,22,7,15,0.5,83.5,2.2,15.15,83.5,78.37,60.71
2018,5,22,7,30,0.0,88.0,2.1,15.8,88.0,82.15,63.47
2018,5,22,7,45,1.0,116.0,2.0,16.45,116.5,110.65,86.62
2018,5,22,8,0,2.0,144.0,1.9,17.1,145.0,139.35,109.46
2018,5,22,8,15,3.5,164.5,1.85,17.75,166.5,160.9,126.15
2018,5,22,8,30,5.0,185.0,1.8,18.4,188.0,182.44,142.58
2018,5,22,8,45,6.5,193.5,1.8,19.05,198.0,191.77,149.2
2018,5,22,9,0,8.0,202.0,1.8,19.7,208.0,201.15,155.84
2018,5,22,9,15,8.5,206.5,1.9,20.35,213.0,205.61,158.62
2018,5,22,9,30,9.0,211.0,2.0,21.0,218.0,210.09,161.45
2018,5,22,9,45,10.0,224.0,2.05,21.6,232.0,223.44,171.1
2018,5,22,10,0,11.0,237.0,2.1,22.2,246.0,236.69,180.58
2018,5,22,10,15,13.0,257.5,2.25,22.7,269.0,258.14,196.4
2018,5,22,10,30,15.0,278.0,2.4,23.2,292.0,279.39,211.89
2018,5,22,10,45,15.0,278.5,2.55,23.65,292.5,279.04,211.1
2018,5,22,11,0,15.0,279.0,2.7,24.1,293.0,278.66,210.39
2018,5,22,11,15,22.5,321.0,2.85,24.35,342.5,331.74,249.9
2018,5,22,11,30,30.0,363.0,3.0,24.6,392.0,376.97,282.95
2018,5,22,11,45,63.0,408.5,3.15,24.8,469.0,447.33,334.89
2018,5,22,12,0,96.0,454.0,3.3,25.0,546.0,514.79,383.73
2018,5,22,12,15,313.0,383.5,3.4,25.1,682.5,632.86,473.85
2018,5,22,12,30,530.0,313.0,3.5,25.2,819.0,734.77,549.65
2018,5,22,12,45,676.0,239.0,3.65,25.25,877.5,760.15,570.37
2018,5,22,13,0,822.0,165.0,3.8,25.3,936.0,776.83,584.49
2018,5,22,13,15,847.5,148.0,3.9,25.15,929.5,746.14,563.83
2018,5,22,13,30,873.0,131.0,4.0,25.0,923.0,714.04,541.37
2018,5,22,13,45,866.5,130.5,4.05,24.85,898.0,671.61,510.18
2018,5,22,14,0,860.0,130.0,4.1,24.7,873.0,628.11,477.51
2018,5,22,14,15,851.5,128.5,4.15,24.45,841.5,581.8,442.13
2018,5,22,14,30,843.0,127.0,4.2,24.2,810.0,534.97,405.39
2018,5,22,14,45,832.0,125.0,4.2,23.95,773.0,481.72,362.85
2018,5,22,15,0,821.0,123.0,4.2,23.7,736.0,432.66,322.29
2018,5,22,15,15,807.0,120.0,4.2,23.7,693.5,382.14,279.41
2018,5,22,15,30,793.0,117.0,4.2,23.7,651.0,332.56,236.57
2018,5,22,15,45,734.5,125.5,4.15,23.0,592.5,276.84,190.64
2018,5,22,16,0,676.0,134.0,4.1,22.3,534.0,231.51,153.71
2018,5,22,16,15,571.0,144.5,4.05,21.85,462.0,187.16,121.41
2018,5,22,16,30,466.0,155.0,4.0,21.4,390.0,154.21,101.38
2018,5,22,16,45,472.5,137.5,3.95,20.9,353.5,115.27,76.66
2018,5,22,17,0,479.0,120.0,3.9,20.4,317.0,80.97,64.75
2018,5,22,17,15,449.0,107.5,3.8,19.75,272.0,74.38,59.4
2018,5,22,17,30,419.0,95.0,3.7,19.1,227.0,67.36,53.53
2018,5,22,17,45,380.5,81.5,3.65,18.45,185.0,59.15,46.43
2018,5,22,18,0,342.0,68.0,3.6,17.8,143.0,50.48,38.71
2018,5,22,18,15,265.5,55.0,3.4,17.1,104.0,41.69,30.68
2018,5,22,18,30,189.0,42.0,3.2,16.4,65.0,32.51,21.94
2018,5,22,18,45,107.0,26.0,3.05,15.75,38.0,21.51,7.91
2018,5,22,19,0,25.0,10.0,2.9,15.1,11.0,9.53,0.0
2018,5,22,19,15,12.5,5.0,2.85,14.75,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
