Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,21.99,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,104.02,19.73
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,184.24,141.3
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,231.79,188.17
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,284.55,235.55
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,196.66,163.26
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,81.18,63.59
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,100.13,79.93
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,126.57,102.09
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,128.79,103.1
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,124.12,98.41
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,118.33,92.83
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,112.38,87.16
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,115.05,88.83
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,117.79,90.53
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,126.91,97.37
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,136.02,104.14
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,149.99,114.78
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,163.96,125.32
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,171.06,130.41
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,178.14,135.47
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,191.46,145.4
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,204.67,155.19
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,237.97,180.26
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,270.98,204.78
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,284.93,214.87
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,298.62,224.79
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,430.88,325.71
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,548.66,412.44
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,672.64,505.09
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,779.56,582.79
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,768.96,575.26
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,753.73,565.09
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,739.88,556.08
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,722.22,543.81
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,678.78,511.74
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,634.07,478.19
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,587.56,442.64
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,540.32,405.61
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,490.15,365.48
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,439.88,324.19
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,389.1,281.42
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,338.99,238.41
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,281.57,189.95
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,231.99,147.79
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,182.53,107.67
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,135.44,73.37
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,90.88,48.6
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,54.41,41.36
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,47.75,35.87
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,46.24,34.73
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,43.38,32.3
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,40.37,29.59
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,35.39,24.99
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,30.19,19.86
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,20.73,7.98
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,12.39,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,23.83,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,90.39,22.39
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,153.17,117.48
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,131.2,105.39
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,95.63,77.14
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,72.0,56.98
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,43.66,31.79
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,61.86,47.16
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,81.02,63.05
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,91.11,71.07
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,101.2,78.97
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,110.7,86.29
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,120.24,93.55
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,158.14,123.65
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,196.31,153.32
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,215.78,167.83
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,235.21,182.19
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,210.54,162.23
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,186.46,142.89
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,188.13,143.72
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,189.8,144.5
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,263.97,201.25
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,330.84,251.04
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,357.12,269.9
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,382.7,288.22
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,288.14,217.36
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,192.6,144.66
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,267.27,201.45
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,344.19,258.38
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,392.84,294.2
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,439.42,328.21
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,438.83,327.97
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,437.63,327.5
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,457.83,343.42
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,471.73,354.59
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,455.06,343.06
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,438.17,331.34
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,406.44,308.37
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,382.12,290.69
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,385.58,293.72
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,378.41,286.1
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,358.45,266.54
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,329.21,237.92
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,278.18,199.58
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,247.78,179.82
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,211.13,150.01
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,174.03,121.48
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,140.85,101.67
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,115.13,94.46
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,99.96,81.83
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,83.99,68.25
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,73.05,58.77
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,61.69,48.67
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,48.85,37.0
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,35.58,24.69
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,24.0,10.86
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,11.44,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,17.76,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,39.73,8.93
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,53.25,37.86
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,32.12,21.89
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,11.11,3.86
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,34.2,23.79
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,57.54,43.76
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,110.23,88.78
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,161.52,131.63
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,131.66,105.62
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,96.38,75.2
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,125.41,98.76
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,154.64,121.96
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,172.38,135.57
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,190.06,149.0
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,234.95,184.05
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,292.09,227.76
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,298.94,231.89
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,293.81,227.11
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,261.0,201.27
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,228.85,175.95
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,234.71,180.27
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,240.49,184.44
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,244.75,187.5
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,248.91,190.5
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,258.71,197.86
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,268.32,205.08
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,296.97,226.9
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,328.26,250.54
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,281.78,215.35
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,239.22,182.97
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,240.52,184.24
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,241.75,185.38
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,255.27,196.06
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,268.36,206.38
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,277.72,213.93
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,286.56,221.1
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,292.41,226.06
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,301.72,233.62
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,276.58,214.57
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,252.14,196.0
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,268.24,208.36
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,280.04,216.81
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,258.97,195.33
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,229.72,165.12
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,195.76,135.59
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,158.91,105.78
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,125.25,86.82
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,108.2,89.05
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,94.73,77.7
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,74.89,60.57
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,64.01,51.05
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,52.51,40.76
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,43.07,32.11
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,33.17,22.79
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.79,10.59
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,14.3,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,14.85,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,61.13,19.55
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,102.15,77.6
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,79.2,62.05
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,47.81,36.06
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,37.62,27.26
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,25.97,16.75
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,39.01,27.91
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,52.06,38.93
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,71.13,54.9
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,90.91,71.22
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,106.58,83.86
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,122.23,96.32
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,165.4,131.3
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,209.01,165.91
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,231.6,183.1
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,254.12,200.08
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,256.38,200.98
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,258.68,202.01
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,267.95,208.49
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,277.11,214.85
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,322.32,248.94
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,357.21,274.67
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,392.73,300.82
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,427.33,325.98
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,516.61,393.25
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,593.69,449.98
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,667.82,505.27
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,734.41,554.17
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,747.79,565.18
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,754.48,571.67
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,782.33,594.31
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,798.38,605.98
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,761.29,580.37
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,722.46,552.55
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,680.54,521.28
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,637.27,488.29
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,591.13,452.51
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,544.24,415.23
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,495.45,375.63
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,446.5,334.84
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,390.61,287.7
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,340.86,244.4
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,290.18,200.58
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,241.37,158.58
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,190.41,119.88
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,155.52,97.59
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,112.32,69.58
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,69.57,54.9
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,66.08,52.17
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,62.67,49.39
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,56.34,43.94
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,48.84,37.28
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,41.61,30.65
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,34.04,23.43
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.61,11.54
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,15.25,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,26.39,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,111.09,44.03
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,188.91,146.15
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,226.48,183.37
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,267.69,220.51
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,220.11,181.69
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,152.36,123.95
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,191.35,156.06
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,230.4,187.09
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,387.42,314.21
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,545.86,435.33
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,678.66,533.07
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,814.01,625.26
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,849.1,645.22
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,887.19,667.9
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,918.6,685.76
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,947.86,702.1
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,971.37,715.38
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,983.58,721.33
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,996.7,727.61
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,1006.98,732.11
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,1011.38,733.66
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,1012.71,733.39
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,1008.97,730.12
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,1002.14,724.98
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,988.87,716.07
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,972.67,705.36
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,952.72,692.24
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,930.08,677.38
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,903.1,660.03
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,873.73,641.03
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,840.89,619.58
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,805.96,596.57
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,767.25,570.99
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,726.9,543.33
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,683.57,511.9
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,639.02,478.87
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,592.86,443.81
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,546.05,407.37
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,496.39,367.94
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,446.75,327.48
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,396.02,285.19
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,339.83,238.1
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,289.45,195.25
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,240.56,153.84
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,192.47,114.78
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,146.8,81.15
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,96.65,50.55
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,55.02,41.22
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,51.81,38.75
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,50.53,37.83
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,47.88,35.66
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,45.12,33.23
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,39.45,28.16
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,33.51,22.53
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.77,11.02
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,15.25,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.63,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,39.15,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,133.81,56.68
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,224.4,168.85
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,299.16,233.48
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,381.68,300.23
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,448.96,352.9
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,520.37,406.25
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,580.04,448.81
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,638.15,487.8
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,691.67,523.45
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,745.31,558.32
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,791.16,587.66
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,836.06,615.82
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,866.06,633.32
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,901.83,654.54
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,931.64,671.52
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,959.15,686.97
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,979.62,698.05
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,997.2,707.41
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,1008.82,713.64
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,1017.31,718.01
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,1021.45,719.71
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,1022.45,719.59
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,1018.32,716.82
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,1011.03,712.16
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,998.68,704.42
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,983.29,694.84
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,963.1,681.91
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,940.14,667.27
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,912.4,650.14
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,882.27,631.39
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,848.33,610.0
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,812.41,587.13
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,773.66,562.38
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,733.19,535.78
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,689.77,505.07
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,645.08,472.76
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,597.92,438.14
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,550.09,402.08
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,500.46,363.68
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,450.75,324.15
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,399.67,282.34
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,349.21,240.24
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,291.8,193.11
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,242.26,152.0
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,193.04,112.61
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,146.16,78.42
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,100.96,52.08
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,59.17,43.96
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,49.16,35.86
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,48.12,35.19
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,45.35,32.95
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,42.44,30.44
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,37.55,26.12
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,32.44,21.33
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.59,11.72
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,16.2,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,37.6,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,131.17,58.77
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,219.1,165.57
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,292.13,229.93
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,372.58,297.1
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,369.18,295.73
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,363.28,290.8
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,328.36,261.4
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,284.36,223.97
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,411.24,322.74
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,550.57,424.79
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,686.67,519.44
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,820.86,604.47
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,857.87,623.24
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,893.13,641.46
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,922.51,655.73
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,941.41,663.31
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,963.79,674.15
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,983.59,683.32
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,997.54,689.0
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,1008.62,693.07
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,1012.39,695.12
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,1013.03,695.45
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,1009.05,693.08
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,1001.93,688.9
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,989.78,682.8
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,974.63,674.79
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,954.69,663.08
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,932.01,649.64
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,904.61,634.57
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,874.87,617.69
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,841.76,598.3
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,806.7,577.25
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,768.09,553.56
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,727.86,527.93
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,684.88,498.65
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,640.78,467.67
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,594.06,434.14
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,546.75,399.09
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,497.64,361.7
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,448.61,323.15
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,398.32,282.03
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,342.57,236.17
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,292.66,195.16
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,244.43,155.43
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,196.47,117.1
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,151.08,83.89
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,101.13,53.11
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,60.02,45.13
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,53.84,40.25
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,52.67,39.51
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,49.73,37.14
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,46.62,34.47
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,41.03,29.47
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,33.9,22.89
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.91,12.4
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,16.2,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,30.36,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,78.58,36.32
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,112.59,86.52
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,83.97,66.04
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,47.04,35.3
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,49.64,37.76
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,55.77,42.95
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,49.35,37.16
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,46.86,34.61
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,45.07,32.72
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,43.58,31.05
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,107.95,84.31
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,176.28,139.38
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,192.19,151.33
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,208.14,163.25
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,265.11,207.69
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,312.08,243.42
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,352.73,273.82
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,393.11,303.58
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,483.98,371.99
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,561.21,428.59
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,711.6,540.36
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,838.94,632.0
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,811.72,609.78
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,784.87,588.8
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,894.41,670.02
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,984.15,729.87
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,964.19,715.67
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,941.56,700.83
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,913.83,683.17
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,883.87,663.88
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,850.24,642.03
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,814.8,618.65
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,776.73,593.12
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,737.09,564.96
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,694.33,533.44
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,650.5,500.37
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,601.45,462.73
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,554.0,425.26
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,504.13,384.96
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,454.43,343.72
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,403.4,300.1
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,353.31,256.48
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,303.41,213.38
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,255.19,171.77
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,201.64,127.21
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,156.16,92.28
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,112.73,65.22
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,73.14,58.45
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,64.97,51.63
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,63.16,50.27
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,59.87,47.48
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,54.78,42.94
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.67,36.35
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,40.27,29.2
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.96,16.29
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,15.79,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,9.05,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,4.61,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,21.71,6.51
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,39.58,27.16
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,57.01,43.37
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,82.87,66.5
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,60.43,47.13
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,46.46,34.36
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,81.86,64.57
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,119.36,95.98
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,149.09,120.3
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,178.93,144.27
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,175.12,140.12
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,171.39,136.12
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,200.42,158.96
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,229.51,181.43
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,285.62,225.16
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,330.59,259.38
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,376.37,293.7
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,421.71,327.19
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,472.8,365.08
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,535.86,411.04
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,504.75,386.91
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,486.18,372.33
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,531.78,406.06
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,565.06,430.33
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,624.46,476.6
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,672.47,514.18
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,687.39,525.78
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,694.02,531.66
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,767.09,589.2
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,829.44,637.02
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,827.57,636.36
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,818.08,630.7
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,779.63,603.89
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,739.56,574.92
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,696.72,542.51
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,652.74,508.56
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,606.13,471.71
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,558.88,433.52
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,509.46,392.83
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,455.0,347.34
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,403.75,303.1
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,353.35,258.75
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,303.05,214.45
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,254.2,171.52
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,205.66,130.42
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,153.77,89.77
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,109.12,61.32
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,68.06,45.83
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,58.63,46.38
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,57.31,45.4
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,54.15,42.68
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,50.83,39.66
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,45.44,34.58
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.83,27.26
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.7,15.61
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,15.11,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,9.05,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,37.21,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,133.48,70.61
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,220.3,173.5
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,295.18,241.39
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,379.4,314.01
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,448.24,371.54
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,521.17,429.88
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,582.95,476.77
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,646.71,521.8
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,696.67,555.05
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,750.98,590.45
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,796.97,619.17
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,842.04,646.67
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,880.64,669.17
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,917.47,690.16
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,939.18,700.66
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,966.61,715.04
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,989.0,726.5
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,1008.72,736.25
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,1022.59,741.73
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,1033.47,745.42
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,1037.34,745.78
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,1038.02,744.31
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,1033.97,739.46
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,1026.72,732.78
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,1014.35,724.35
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,998.9,714.06
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,978.59,700.41
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,955.47,685.04
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,927.17,667.16
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,896.54,647.68
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,862.24,625.33
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,826.1,601.66
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,787.28,576.76
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,746.74,550.06
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,703.23,519.21
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,658.45,486.71
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,611.16,451.94
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,563.19,415.66
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,512.58,376.25
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,461.89,335.7
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,410.83,293.75
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,354.25,246.95
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,302.94,203.98
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,253.05,162.09
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,202.61,121.23
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,154.77,85.45
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,109.15,57.23
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,66.64,41.37
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,49.97,36.96
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,48.58,35.99
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,45.84,33.77
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,42.93,31.28
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,38.51,27.34
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,33.91,22.98
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.62,14.37
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.94,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,9.53,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
