Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,600.0,199.0,2.4,30.4,639.0,820.0,602.69
2018,7,1,9,15,718.5,160.5,2.45,31.05,715.5,898.32,649.71
2018,7,1,9,30,837.0,122.0,2.5,31.7,792.0,963.63,688.43
2018,7,1,9,45,844.0,124.5,2.55,32.35,824.5,977.22,693.9
2018,7,1,10,0,851.0,127.0,2.6,33.0,857.0,987.98,698.12
2018,7,1,10,15,857.5,129.0,2.65,33.5,884.5,994.8,700.4
2018,7,1,10,30,864.0,131.0,2.7,34.0,912.0,998.63,700.95
2018,7,1,10,45,868.5,132.5,2.8,34.5,932.5,996.96,698.63
2018,7,1,11,0,873.0,134.0,2.9,35.0,953.0,992.28,694.57
2018,7,1,11,15,875.5,135.0,3.0,35.2,966.5,982.17,688.07
2018,7,1,11,30,878.0,136.0,3.1,35.4,980.0,969.17,679.86
2018,7,1,11,45,879.0,136.5,3.2,35.65,986.0,951.49,668.61
2018,7,1,12,0,880.0,137.0,3.3,35.9,992.0,931.17,655.73
2018,7,1,12,15,873.5,140.0,3.45,35.85,988.0,904.0,639.56
2018,7,1,12,30,867.0,143.0,3.6,35.8,984.0,874.78,621.95
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,842.57,601.84
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,808.81,580.57
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,772.8,558.05
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,735.81,533.97
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,694.76,505.69
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,652.76,476.12
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,607.96,444.09
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,562.77,410.94
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,516.15,375.85
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,469.76,339.99
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,421.15,301.21
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,373.43,262.33
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,320.36,219.81
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,273.83,181.71
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,227.11,144.03
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,183.36,110.33
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,140.34,80.45
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,100.2,58.65
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,69.64,53.04
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,68.94,52.76
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,63.59,48.47
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,57.45,43.35
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,50.18,37.09
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,42.56,30.31
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,32.13,20.83
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,21.25,7.92
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,13.82,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,22.73,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,96.94,26.04
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,167.65,125.42
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,167.88,132.18
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,168.33,135.18
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,104.96,83.3
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,34.35,23.05
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,45.06,31.87
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,55.79,40.48
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,82.52,61.87
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,110.47,83.73
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,124.07,93.82
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,137.64,103.75
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,149.04,111.95
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,160.47,120.08
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,206.82,154.88
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,253.46,189.04
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,370.15,274.79
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,489.65,358.89
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,653.83,475.53
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,818.72,586.53
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,913.94,649.31
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,997.94,699.53
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,997.72,696.97
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,994.51,693.51
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,985.48,687.61
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,973.55,680.0
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,955.01,668.18
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,933.92,654.81
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,908.21,639.29
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,880.38,622.36
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,848.57,602.6
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,815.11,581.63
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,778.52,558.34
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,740.69,532.98
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,699.31,504.99
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,657.29,475.89
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,601.83,436.61
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,551.65,400.24
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,503.8,365.02
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,458.01,330.52
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,411.22,294.14
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,365.16,257.58
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,319.57,222.17
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,277.72,189.33
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,235.65,155.95
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,195.07,124.83
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,154.14,96.45
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,116.12,74.73
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,85.63,66.44
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,79.18,61.46
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,72.22,55.9
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,64.86,49.79
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,54.7,41.08
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,44.05,31.7
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,31.67,20.56
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,18.76,6.33
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,11.91,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,10.17,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,49.63,8.31
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,89.06,65.13
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,121.71,95.79
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,156.25,126.49
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,111.4,89.25
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,58.84,43.91
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,71.9,54.71
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,84.96,65.27
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,106.21,82.36
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,127.47,99.14
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,129.89,100.4
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,132.42,101.77
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,197.51,153.16
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,276.32,213.68
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,363.99,281.04
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,467.17,357.64
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,662.24,502.9
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,838.21,627.64
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,865.12,643.16
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,889.96,658.2
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,946.77,695.33
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,995.73,726.05
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,1003.37,729.56
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,1017.53,737.73
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,1008.13,731.15
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,995.7,722.84
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,977.51,710.96
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,956.55,697.49
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,931.66,681.09
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,904.34,663.08
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,873.45,643.11
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,840.42,621.58
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,803.32,596.68
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,764.41,570.42
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,722.72,540.86
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,679.61,509.27
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,633.63,474.83
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,586.74,438.91
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,537.72,400.55
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,488.36,360.94
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,430.46,314.16
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,379.79,271.95
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,329.69,229.57
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,279.81,186.92
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,230.88,145.83
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,183.86,108.15
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,133.24,73.32
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,94.09,53.83
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,60.54,46.2
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,57.79,44.1
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,51.96,39.27
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,45.67,33.9
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,41.86,30.53
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,37.88,26.8
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,30.79,20.06
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,23.32,9.27
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,14.3,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,11.32,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,67.84,9.45
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,123.8,92.32
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,147.74,117.72
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,175.63,143.71
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,110.35,89.37
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,34.35,23.41
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,39.47,27.67
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,44.6,31.81
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,72.06,54.36
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,101.08,77.74
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,171.79,134.76
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,256.75,201.1
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,457.89,359.36
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,656.64,505.88
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,812.29,614.16
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,953.9,705.02
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,976.11,715.5
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,995.64,725.37
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,1008.79,731.04
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,1019.0,734.94
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,1025.18,736.83
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,1028.26,736.88
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,1025.2,733.19
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,1019.0,727.68
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,1008.23,719.69
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,994.41,709.91
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,976.21,697.58
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,955.19,683.52
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,930.13,666.98
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,902.55,648.85
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,871.24,628.58
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,837.65,606.75
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,800.88,583.03
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,762.22,557.84
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,719.94,528.95
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,676.22,497.42
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,629.91,463.65
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,582.65,428.33
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,533.64,390.77
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,484.24,351.89
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,433.68,310.98
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,383.47,269.39
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,331.92,226.5
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,281.24,183.88
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,230.93,142.18
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,175.24,98.26
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,127.52,64.94
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,82.75,41.38
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,47.68,34.73
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,46.52,33.97
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,43.97,31.95
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,37.68,26.64
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,35.11,24.41
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,32.49,21.95
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,26.57,16.36
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,20.35,7.17
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,12.87,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,40.47,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,137.12,15.21
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,238.15,178.42
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,245.85,195.45
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,250.34,203.3
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,168.24,136.91
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,49.26,35.77
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,59.53,44.32
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,69.89,52.62
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,98.84,75.91
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,128.02,98.77
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,159.42,123.0
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,191.01,146.77
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,237.67,181.76
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,298.2,225.89
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,517.85,388.77
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,732.18,533.86
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,880.05,625.93
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,1011.72,700.98
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,1025.12,704.65
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,1035.4,708.28
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,1040.34,707.96
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,1042.09,705.97
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,1038.62,702.3
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,1031.93,696.92
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,1020.62,689.67
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,1006.18,680.7
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,986.33,667.59
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,963.62,652.94
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,936.49,639.05
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,906.9,623.3
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,865.56,599.19
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,823.46,574.26
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,793.2,557.44
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,758.8,537.42
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,715.46,510.57
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,670.82,480.72
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,611.98,439.55
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,557.98,400.9
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,507.27,364.13
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,459.23,328.36
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,415.66,294.0
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,371.84,257.84
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,315.73,214.64
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,270.22,179.32
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,223.02,140.51
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,174.53,101.82
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,127.62,67.63
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,84.42,43.49
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,52.76,38.65
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,59.23,44.35
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,55.04,41.02
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,50.53,37.3
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,44.48,32.09
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,37.86,26.2
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,29.34,18.4
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,20.46,6.96
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,13.34,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,10.51,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,22.3,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,31.29,18.44
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,63.45,45.95
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,92.34,70.52
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,146.82,115.89
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,195.64,155.88
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,372.86,298.03
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,551.95,432.35
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,634.43,489.01
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,718.99,545.8
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,763.59,573.48
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,800.26,595.6
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,837.42,617.07
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,873.03,637.14
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,885.56,641.91
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,902.08,649.47
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,931.84,665.87
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,968.65,686.49
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,980.22,690.41
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,988.58,692.63
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,995.33,695.37
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,999.07,696.34
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,997.74,694.27
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,993.33,690.43
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,982.94,683.56
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,969.58,674.93
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,951.9,663.67
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,931.47,650.71
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,907.09,635.8
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,880.25,619.28
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,849.31,600.24
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,816.18,579.63
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,779.59,556.7
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,741.24,532.37
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,699.74,504.81
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,656.89,474.73
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,612.09,442.71
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,566.46,409.23
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,518.36,373.15
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,470.01,335.91
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,420.61,296.41
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,371.59,256.33
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,321.86,215.91
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,273.19,175.87
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,217.69,131.05
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,170.85,94.61
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,124.85,63.17
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,81.89,41.12
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,49.11,35.19
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,48.04,34.52
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,41.48,29.19
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,39.2,27.34
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,35.91,24.51
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,32.48,21.39
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,26.59,15.92
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,20.4,6.63
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,12.87,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,18.89,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,91.8,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,166.82,120.0
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,242.98,188.21
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,328.63,259.55
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,386.91,307.33
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,448.19,355.53
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,532.18,419.51
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,619.75,481.65
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,671.3,515.53
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,723.01,548.71
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,708.4,534.89
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,679.06,511.23
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,726.46,541.63
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,773.07,570.27
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,851.27,619.25
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,919.14,659.97
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,948.97,676.5
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,976.79,691.96
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,990.41,698.26
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,1001.08,702.87
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,1006.77,705.35
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,1009.34,706.01
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,1004.14,701.62
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,995.71,695.37
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,988.03,690.32
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,977.24,683.37
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,959.44,671.8
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,938.78,658.52
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,912.82,642.16
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,884.44,624.25
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,853.05,604.34
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,819.63,583.01
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,783.06,559.68
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,744.64,534.95
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,703.5,507.62
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,660.93,477.6
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,615.79,445.25
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,569.71,411.37
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,522.05,375.5
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,474.06,338.35
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,423.71,298.16
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,373.7,257.33
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,323.86,216.85
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,274.97,176.59
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,225.65,136.38
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,170.89,93.94
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,124.0,61.71
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,79.64,38.86
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,46.11,32.76
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,44.88,31.95
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,42.7,30.29
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,36.91,25.49
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,33.92,22.92
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,30.81,20.08
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,25.73,15.28
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,20.46,6.5
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,12.87,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,35.42,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,125.12,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,221.51,161.58
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,292.69,229.84
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,371.99,297.58
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,436.48,350.97
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,505.11,405.18
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,560.25,446.43
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,620.49,488.56
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,672.92,523.69
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,725.51,557.9
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,770.84,585.83
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,808.04,607.55
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,846.12,629.75
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,882.58,650.48
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,912.83,666.49
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,940.84,680.88
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,962.22,691.8
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,980.82,700.96
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,994.72,706.82
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,1005.51,710.79
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,1011.91,713.26
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,1015.22,713.9
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,1012.88,711.11
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,1007.41,706.51
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,997.4,699.73
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,984.33,691.13
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,966.39,679.52
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,945.63,666.16
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,919.54,649.94
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,891.02,632.13
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,859.43,612.37
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,825.75,591.18
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,788.73,567.7
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,749.9,542.77
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,708.72,514.9
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,666.11,484.54
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,620.35,451.37
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,573.74,416.76
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,525.47,380.13
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,476.93,342.29
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,426.51,301.8
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,376.46,260.72
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,326.34,219.75
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,270.54,174.2
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,221.06,133.8
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,173.75,97.04
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,127.29,65.21
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,83.68,42.87
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,51.16,37.06
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,45.15,32.28
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,43.08,30.7
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,40.88,28.9
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,37.68,26.15
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,34.36,23.1
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,28.08,17.21
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,21.48,6.89
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,13.34,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,34.57,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,124.25,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,222.09,160.57
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,293.88,230.08
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,373.71,298.37
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,439.32,352.69
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,509.12,407.79
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,564.31,448.94
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,624.76,490.95
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,677.15,526.05
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,729.73,560.26
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,775.26,588.63
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,812.67,610.83
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,851.09,633.78
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,887.84,655.24
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,918.2,672.07
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,946.31,687.28
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,969.46,699.15
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,989.94,709.29
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,1003.9,715.56
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,1014.94,720.07
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,1020.6,721.86
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,1023.1,721.78
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,1020.42,718.29
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,1014.54,712.94
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,1003.54,705.18
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,989.45,695.58
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,970.93,683.39
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,949.54,669.54
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,923.3,653.28
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,894.59,635.37
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,862.34,615.17
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,828.01,593.43
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,791.1,569.93
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,752.33,544.96
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,709.54,516.4
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,665.36,485.1
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,616.86,449.51
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,569.68,414.19
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,516.43,374.18
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,465.24,334.93
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,420.64,298.99
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,370.2,257.85
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,314.27,213.69
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,266.92,175.85
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,220.45,139.17
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,178.19,107.53
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,136.29,78.78
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,97.21,57.76
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,79.37,60.38
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,91.18,70.51
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,80.59,61.99
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,69.56,52.89
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,57.42,42.61
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,44.84,31.72
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,32.95,21.06
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,20.71,6.12
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,13.34,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,39.79,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,131.8,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,233.44,166.85
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,304.8,237.32
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,380.64,302.53
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,446.29,357.0
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,515.79,412.04
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,574.69,455.81
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,635.21,498.23
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,687.21,533.2
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,732.63,562.52
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,777.28,590.51
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,821.05,617.29
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,859.33,639.81
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,895.85,660.82
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,925.89,677.42
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,953.6,692.41
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,975.38,703.61
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,994.21,712.96
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,1007.58,718.87
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,1017.76,722.87
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,1023.37,724.25
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,1025.83,723.79
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,1023.61,720.52
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,1018.18,715.41
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,1007.62,708.1
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,993.95,698.95
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,976.3,687.24
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,955.72,673.77
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,929.72,657.56
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,901.21,639.69
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,867.82,618.7
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,832.56,596.35
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,790.57,569.51
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,748.05,541.95
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,712.04,517.62
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,672.26,489.94
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,625.92,456.56
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,578.65,421.63
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,529.41,384.47
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,479.85,345.99
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,429.41,305.19
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,379.25,263.7
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,327.35,221.29
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,276.52,179.14
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,226.64,138.08
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,171.35,94.86
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,123.81,62.17
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,79.07,39.46
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,46.99,33.97
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,45.79,33.21
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,42.73,30.78
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,44.13,32.05
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,41.04,29.35
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,37.16,25.75
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,28.61,17.84
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,19.7,5.39
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,12.87,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,33.28,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,121.25,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,219.74,157.57
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,292.82,230.4
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,374.53,300.55
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,268.54,218.22
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,123.04,98.27
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,111.59,87.94
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,105.9,81.59
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,202.52,160.25
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,309.01,243.16
