Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,142.34,75.83
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,90.48,47.52
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,55.66,40.76
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,54.63,40.15
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,50.36,36.83
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,45.77,33.08
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,40.34,28.45
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,34.59,23.32
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,27.06,16.2
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.07,0.54
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,36.72,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,113.25,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,193.86,143.66
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,247.67,197.57
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,306.76,249.21
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,201.03,163.98
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,72.79,55.11
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,82.61,63.08
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,92.51,70.75
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,109.78,84.19
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,126.97,97.27
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,137.23,104.72
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,147.56,112.12
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,169.25,128.37
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,190.98,144.37
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,368.75,280.97
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,540.45,405.34
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,755.48,559.21
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,950.17,685.69
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,964.53,691.99
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,968.36,693.28
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,961.74,687.66
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,959.11,684.79
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,943.42,674.02
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,931.83,666.05
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,913.61,653.84
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,892.47,639.8
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,864.59,622.15
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,834.31,602.86
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,798.02,579.22
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,761.57,555.09
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,719.19,525.58
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,676.4,495.25
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,633.2,464.3
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,589.03,431.87
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,542.68,397.26
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,494.92,360.55
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,442.06,319.27
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,390.41,277.87
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,329.96,229.75
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,280.3,189.92
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,231.96,149.96
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,182.37,110.0
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,139.58,81.91
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,105.89,66.66
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,77.19,59.62
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,71.76,55.4
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,70.85,54.91
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,72.2,56.19
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,57.4,43.45
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,42.51,30.36
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,27.96,17.04
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,13.46,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,7.15,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,29.95,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,107.73,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,191.25,140.87
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,231.35,185.19
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,275.17,225.01
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,177.39,145.5
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,45.02,32.36
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,64.58,48.73
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,85.39,65.71
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,84.18,64.24
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,83.14,62.94
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,112.05,85.92
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,141.15,108.5
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,157.18,120.37
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,173.16,132.04
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,218.53,166.64
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,275.02,208.77
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,382.45,288.61
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,501.98,373.55
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,702.14,518.89
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,882.0,642.11
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,925.1,667.09
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,962.97,689.82
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,947.28,679.45
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,928.57,667.61
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,909.58,655.16
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,887.75,640.86
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,864.43,625.96
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,838.02,608.98
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,802.14,585.86
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,764.6,561.42
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,725.98,534.51
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,685.56,505.64
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,635.23,468.79
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,586.75,432.51
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,542.8,399.44
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,495.86,362.92
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,441.09,319.45
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,387.48,275.87
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,334.92,232.03
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,283.45,188.66
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,226.05,142.92
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,178.26,106.46
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,130.56,73.19
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,85.93,49.75
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,58.11,43.73
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,54.18,40.64
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,49.88,37.18
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,45.26,33.31
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,40.24,28.9
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,34.98,24.03
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,26.02,15.31
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,15.85,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,9.53,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.81,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,47.69,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,81.68,56.83
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,83.3,63.9
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,96.3,76.19
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,66.48,51.26
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,34.35,23.33
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,40.4,28.31
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,46.46,33.13
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,64.67,47.8
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,83.15,62.39
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,115.61,87.92
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,148.33,113.07
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,195.54,149.2
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,243.05,184.68
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,317.57,239.97
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,380.52,285.25
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,530.35,395.29
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,680.12,499.75
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,833.66,606.94
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,957.47,685.34
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,962.59,686.08
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,964.39,685.91
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,953.36,677.99
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,939.14,668.25
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,920.4,655.74
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,898.63,641.36
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,871.26,623.92
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,841.3,604.76
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,806.99,582.39
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,770.55,558.53
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,730.22,531.71
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,688.1,502.43
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,643.58,470.6
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,597.78,436.98
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,548.53,400.12
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,498.67,361.69
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,442.5,317.68
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,390.83,275.65
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,337.65,231.32
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,285.45,187.41
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,232.21,144.44
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,181.85,105.64
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,127.95,69.0
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,84.02,48.43
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,58.87,44.27
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,56.08,42.18
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,52.99,39.78
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,49.74,37.09
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,43.14,31.31
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,36.15,24.94
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,24.94,14.17
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,14.25,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,8.58,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.77,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,48.97,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,115.61,81.23
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,126.08,98.56
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,136.46,109.18
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,126.53,101.13
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,113.43,89.41
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,117.96,92.67
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,122.47,95.62
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,139.61,108.9
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,156.8,121.91
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,181.25,140.52
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,205.81,158.85
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,229.55,176.09
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,253.26,192.98
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,354.31,268.98
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,456.98,343.08
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,663.71,493.37
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,851.85,621.75
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,901.59,651.43
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,943.47,676.54
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,941.95,674.09
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,937.3,670.19
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,926.3,663.05
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,912.33,654.04
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,893.71,641.79
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,872.38,627.81
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,844.3,610.34
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,814.16,591.38
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,778.8,567.55
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,742.13,542.22
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,702.87,515.23
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,662.54,486.88
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,618.86,455.5
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,574.62,422.92
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,527.76,387.84
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,480.95,351.83
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,431.78,313.12
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,383.54,274.21
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,334.48,233.83
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,287.06,194.55
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,237.79,155.71
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,192.18,121.45
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,148.26,92.11
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,107.63,71.92
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,86.05,67.49
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,79.88,62.64
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,71.81,56.05
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,63.29,48.84
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,51.11,38.22
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,38.33,26.81
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,25.36,14.22
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,11.81,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,34.02,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,85.88,58.29
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,138.55,109.18
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,194.36,158.12
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,176.07,143.57
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,151.73,122.59
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,160.87,129.4
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,168.69,134.64
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,174.81,138.77
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,190.39,150.32
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,277.3,219.04
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,368.34,288.14
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,532.82,413.25
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,705.02,535.92
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,807.24,604.98
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,906.03,667.05
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,918.88,671.13
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,928.57,674.13
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,937.84,679.0
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,944.09,681.96
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,937.75,676.55
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,933.83,672.91
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,924.15,666.31
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,911.5,657.84
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,893.15,645.45
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,872.04,631.33
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,845.13,613.88
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,815.93,594.87
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,782.8,572.34
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,747.87,548.05
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,709.35,521.27
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,669.36,492.88
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,625.58,461.33
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,577.74,426.12
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,529.97,390.15
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,482.01,353.0
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,430.45,312.27
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,380.01,271.43
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,329.68,229.59
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,280.5,188.45
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,230.49,148.62
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,183.97,113.54
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,139.1,84.11
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,99.01,65.89
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,79.33,61.9
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,72.94,56.81
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,65.37,50.59
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,57.39,43.8
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,47.39,35.02
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,36.89,25.53
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,24.65,13.23
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,14.3,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,32.59,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,80.5,53.22
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,40.61,28.35
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,8.33,1.36
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,56.39,42.64
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,110.96,88.89
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,165.59,133.69
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,221.05,177.73
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,191.78,151.93
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,151.83,117.83
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,188.38,146.26
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,225.24,173.99
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,288.1,221.04
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,339.61,258.15
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,461.09,347.16
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,583.54,432.36
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,661.96,485.52
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,752.41,545.06
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,789.59,568.68
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,824.69,591.21
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,830.36,593.18
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,833.55,593.86
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,832.15,593.1
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,828.22,590.7
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,822.34,587.44
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,813.49,582.15
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,799.84,574.39
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,782.84,564.21
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,752.6,544.55
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,720.2,523.07
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,692.64,505.29
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,662.62,485.05
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,618.86,454.01
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,571.0,419.27
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,522.99,383.64
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,474.8,346.75
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,415.49,301.09
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,361.67,258.97
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,316.15,220.75
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,269.52,181.24
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,223.96,143.86
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,177.9,107.92
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,130.77,76.89
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,86.74,57.13
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,71.4,55.43
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,67.5,52.39
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,60.46,46.56
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,53.04,40.2
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,44.04,32.23
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,34.62,23.62
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,23.53,11.85
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,14.3,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,45.37,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,99.0,65.27
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,111.83,87.32
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,124.3,100.05
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,88.72,70.72
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,47.91,35.5
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,45.23,32.86
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,40.87,28.66
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,64.67,48.13
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,89.21,67.76
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,155.13,120.95
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,217.22,169.44
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,347.74,269.47
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,467.33,356.52
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,682.04,514.76
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,883.0,650.19
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,933.13,678.15
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,978.76,704.22
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,984.06,705.45
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,985.97,705.04
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,983.06,701.85
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,976.7,696.62
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,965.03,687.83
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,949.98,677.04
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,929.82,663.65
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,906.48,648.25
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,877.42,629.93
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,845.62,609.73
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,809.74,586.69
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,771.55,561.92
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,730.13,534.28
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,686.74,503.66
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,640.38,470.12
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,592.59,434.55
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,541.67,395.89
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,490.02,355.47
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,436.47,312.49
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,382.88,268.26
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,328.08,221.96
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,274.06,176.14
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,219.83,132.05
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,160.25,86.58
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,109.63,55.08
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,63.53,38.72
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,52.35,38.97
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,46.29,34.02
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,44.29,32.48
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,42.25,30.75
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,36.6,25.71
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,30.66,20.12
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,21.42,9.54
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,13.34,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,24.62,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,68.05,41.81
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,105.06,81.6
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,144.93,117.54
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,98.38,79.17
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,45.04,33.07
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,40.82,29.19
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,35.29,24.05
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,52.53,38.23
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,69.81,52.17
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,89.89,68.12
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,110.46,84.18
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,119.99,91.21
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,129.53,98.18
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,154.27,117.09
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,179.0,135.7
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,222.23,168.35
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,265.37,200.31
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,364.09,274.06
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,451.84,337.63
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,622.28,463.47
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,776.78,572.47
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,856.34,628.27
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,917.84,668.06
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,898.06,654.36
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,875.32,639.32
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,846.12,620.29
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,814.55,599.59
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,779.1,576.33
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,741.86,551.14
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,701.29,522.19
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,659.16,491.51
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,614.31,458.34
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,565.7,421.63
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,516.69,383.64
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,467.42,344.38
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,415.7,302.33
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,364.5,259.66
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,313.19,215.99
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,263.16,173.37
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,206.74,127.9
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,158.52,91.62
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,112.2,62.85
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,70.39,54.34
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,62.02,47.55
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,58.92,45.12
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,55.48,42.29
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,50.91,38.3
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,41.52,29.93
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,31.65,20.88
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,21.25,8.46
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,12.39,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,22.08,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,62.09,36.1
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,84.9,64.64
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,108.53,86.67
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,75.37,59.34
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,42.44,30.81
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,36.68,25.66
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,33.42,22.48
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,46.01,32.83
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,58.61,43.02
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,80.57,60.7
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,103.51,78.84
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,117.09,89.21
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,130.63,99.43
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,155.82,118.8
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,180.99,137.88
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,280.88,214.87
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,372.88,283.36
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,570.85,431.75
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,754.26,561.69
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,852.62,630.86
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,932.04,681.79
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,923.39,674.86
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,911.39,666.56
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,891.92,653.2
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,869.38,637.91
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,842.92,620.55
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,813.61,601.22
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,779.53,578.31
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,742.95,553.58
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,702.59,525.22
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,660.26,494.05
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,614.83,459.9
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,567.93,423.77
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,518.72,385.13
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,468.72,344.75
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,416.52,301.54
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,364.17,257.17
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,310.62,211.12
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,257.81,165.67
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,204.71,122.05
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,146.63,77.96
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,96.52,47.42
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,49.64,36.73
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,46.28,34.08
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,45.5,33.54
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,39.91,28.83
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,38.44,27.51
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,33.46,22.97
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,28.28,17.92
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,19.44,6.03
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,11.44,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,71.85,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,175.75,106.05
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,246.77,193.68
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,320.32,258.34
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,392.9,319.17
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,470.29,380.94
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,527.95,424.36
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,586.9,466.47
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,641.38,502.86
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,696.03,537.98
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,757.96,577.88
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,817.81,615.16
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,851.18,633.93
2018,8,29,9,0,873.0,85.0,1.4,24.2,644.0,882.32,651.3
2018,8,29,9,15,883.0,88.5,1.45,24.7,685.0,905.96,664.15
2018,8,29,9,30,893.0,92.0,1.5,25.2,726.0,926.66,675.16
2018,8,29,9,45,899.5,95.0,1.6,25.7,761.0,940.49,682.46
2018,8,29,10,0,906.0,98.0,1.7,26.2,796.0,951.09,687.83
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,957.12,691.55
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,959.82,693.22
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,956.32,690.98
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,949.46,686.66
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,937.38,679.55
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,922.02,670.32
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,902.22,657.78
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,879.32,643.2
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,851.27,624.59
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,820.45,604.11
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,784.79,580.16
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,747.07,554.69
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,706.22,525.14
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,663.43,493.47
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,613.56,456.03
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,564.22,418.17
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,506.79,373.98
