Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,454.96,332.97
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,402.09,290.39
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,345.57,244.32
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,302.5,205.85
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,249.61,159.24
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,195.18,119.64
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,159.89,98.6
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,113.99,69.0
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,69.15,53.0
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,74.22,57.6
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,83.08,65.34
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,69.92,54.31
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,52.6,39.45
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,41.27,29.45
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,29.37,18.62
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,19.75,4.44
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,11.44,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,18.96,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,38.29,17.62
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,67.33,49.19
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,93.96,72.82
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,132.89,106.22
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,183.15,148.22
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,249.27,202.98
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,332.02,269.09
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,390.07,313.82
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,450.39,359.09
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,493.33,388.91
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,535.28,417.33
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,649.8,499.84
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,760.44,575.27
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,780.97,584.82
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,798.9,593.52
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,744.63,550.34
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,678.95,500.31
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,723.06,530.96
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,754.62,552.02
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,828.64,603.89
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,891.29,644.05
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,896.69,647.92
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,892.73,646.18
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,876.84,636.18
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,857.7,624.03
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,830.13,606.64
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,800.08,587.43
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,765.43,564.96
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,728.8,539.86
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,688.85,511.56
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,647.23,481.36
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,602.84,448.31
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,554.46,411.56
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,506.06,374.02
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,457.37,335.13
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,406.03,293.19
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,355.22,250.71
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,303.8,207.05
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,253.74,164.69
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,197.36,119.65
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,148.68,83.96
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,101.57,56.76
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,62.86,47.96
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,60.25,46.01
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,57.44,43.8
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,53.53,40.55
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,49.44,36.94
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,39.56,28.11
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,30.31,19.36
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.58,1.57
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,7.63,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,47.28,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,122.44,63.72
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,203.85,159.38
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,291.8,236.42
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,253.61,207.71
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,195.61,160.08
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,185.25,150.47
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,169.78,135.91
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,270.76,218.6
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,364.74,292.87
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,554.97,441.0
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,736.7,572.95
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,805.04,616.54
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,871.6,658.51
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,895.24,670.92
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,916.09,681.77
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,931.24,689.05
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,943.24,694.33
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,948.52,695.9
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,950.51,695.44
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,947.38,691.74
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,940.89,685.95
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,928.69,676.91
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,913.22,665.85
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,893.26,652.02
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,870.22,636.16
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,841.65,616.95
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,810.33,595.88
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,775.76,572.58
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,738.78,547.51
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,696.91,517.39
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,653.15,485.27
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,607.1,450.84
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,559.6,414.36
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,509.19,374.88
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,458.06,333.67
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,405.5,290.19
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,352.89,245.67
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,299.0,199.72
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,246.67,155.4
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,187.75,108.91
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,139.25,74.51
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,90.78,47.57
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,53.8,39.97
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,49.27,36.35
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,44.42,32.37
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,40.96,29.5
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,34.14,23.59
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,29.8,19.61
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,25.33,14.97
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.24,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,9.53,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,62.17,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,153.79,73.83
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,237.48,184.83
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,322.61,259.57
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,264.2,215.45
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,185.77,151.73
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,133.68,107.67
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,72.17,54.46
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,97.52,74.99
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,122.93,94.96
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,158.23,122.51
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,193.7,149.5
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,309.9,239.67
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,431.01,328.73
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,638.76,480.76
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,831.46,611.37
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,886.78,643.4
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,938.24,673.9
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,944.25,676.95
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,947.0,678.38
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,944.21,676.26
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,938.08,672.01
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,926.74,664.67
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,912.14,655.27
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,892.59,642.53
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,869.98,627.79
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,840.74,609.25
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,808.99,588.92
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,772.81,565.53
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,734.68,539.59
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,694.14,510.91
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,651.89,480.31
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,606.13,446.45
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,559.22,410.83
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,509.36,372.13
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,454.52,328.8
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,402.26,286.24
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,350.32,242.95
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,297.22,198.21
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,245.45,154.88
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,193.2,113.8
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,138.14,74.61
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,90.51,49.22
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,58.25,43.51
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,56.51,42.29
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,54.69,40.91
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,50.22,37.23
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,45.52,33.13
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,37.67,26.11
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,28.11,16.94
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.51,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,7.63,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,32.89,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,95.22,38.15
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,171.36,131.33
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,246.1,196.07
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,221.77,178.58
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,178.01,143.61
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,149.38,118.93
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,107.62,82.75
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,156.63,122.11
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,217.69,169.4
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,352.32,273.54
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,493.9,376.19
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,652.96,487.42
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,811.71,589.09
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,855.89,612.66
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,894.98,634.02
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,911.52,641.29
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,925.07,647.03
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,931.39,649.97
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,927.6,646.85
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,925.12,644.83
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,919.42,640.87
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,908.26,633.39
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,893.96,624.11
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,874.42,611.65
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,851.97,597.42
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,823.87,580.11
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,793.23,561.13
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,758.83,540.08
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,722.32,516.04
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,681.48,488.54
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,638.97,459.13
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,594.0,427.2
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,544.8,391.38
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,495.57,354.64
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,445.96,316.37
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,393.88,275.19
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,342.29,233.3
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,290.37,190.36
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,239.79,148.87
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,188.33,109.34
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,133.46,71.17
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,86.91,47.95
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,59.94,44.58
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,58.64,43.8
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,57.35,42.92
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,51.74,38.31
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,45.78,33.17
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,36.34,24.82
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,27.38,16.0
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,16.34,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.72,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,14.21,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,39.95,10.0
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,73.17,53.43
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,103.74,81.13
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,94.06,74.07
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,91.91,72.33
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,77.53,59.73
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,65.13,48.49
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,82.34,62.23
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,99.58,75.68
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,159.77,123.58
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,231.95,179.0
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,336.45,257.95
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,429.72,325.24
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,630.56,471.41
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,816.42,596.97
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,860.05,621.58
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,897.55,643.47
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,904.16,645.32
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,907.68,645.64
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,905.27,642.36
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,899.72,637.28
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,889.33,629.67
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,875.88,620.26
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,856.2,607.32
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,833.7,592.6
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,806.51,575.17
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,776.85,556.11
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,742.49,533.15
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,706.08,508.01
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,666.32,480.46
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,625.05,451.24
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,580.38,418.99
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,534.86,385.22
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,486.47,348.7
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,437.96,311.01
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,387.25,270.79
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,332.27,226.61
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,281.32,184.81
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,231.97,144.69
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,182.3,106.93
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,135.33,75.27
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,91.59,54.43
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,70.22,53.0
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,66.61,50.29
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,62.22,46.8
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,54.56,40.45
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,46.49,33.51
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.77,24.92
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,26.62,14.85
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,15.15,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,17.66,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,48.26,8.98
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,96.21,71.23
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,142.17,112.27
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,123.7,98.33
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,93.33,73.19
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,79.6,61.19
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,67.13,49.88
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,81.86,61.51
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,96.54,72.8
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,149.11,114.07
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,212.79,162.17
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,280.87,211.87
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,349.24,259.54
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,539.98,395.94
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,723.27,516.17
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,820.73,574.33
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,907.69,622.55
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,914.4,624.76
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,917.93,626.4
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,915.36,623.57
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,909.56,619.02
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,892.2,609.09
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,877.97,601.13
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,858.59,589.28
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,836.36,575.75
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,808.31,559.74
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,777.85,542.04
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,744.54,522.36
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,707.28,498.68
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,666.15,471.74
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,623.53,442.93
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,577.91,411.15
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,531.34,377.63
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,482.85,341.67
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,434.14,304.38
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,383.53,264.78
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,333.46,224.57
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,282.49,183.08
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,227.37,139.07
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,176.83,101.1
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,128.81,69.42
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,84.28,49.45
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,65.88,49.13
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,62.09,46.28
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,58.05,43.08
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,52.4,38.47
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,45.14,32.25
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.74,23.94
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,25.93,13.81
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,17.63,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,12.93,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,34.96,1.28
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,80.18,58.43
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,124.13,97.77
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,114.32,90.88
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,93.65,73.88
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,76.94,59.3
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,61.39,45.28
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,76.79,57.56
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,92.49,69.78
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,140.7,107.9
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,189.7,145.42
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,262.74,200.15
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,326.33,245.89
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,504.32,377.77
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,673.71,495.45
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,781.66,567.6
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,879.76,628.18
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,893.8,634.56
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,904.74,639.93
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,902.16,636.89
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,896.41,632.05
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,884.77,624.51
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,870.06,615.1
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,845.91,600.09
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,823.96,586.44
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,796.39,569.71
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,766.36,551.19
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,733.75,529.73
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,697.19,504.55
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,656.59,476.45
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,614.48,446.56
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,568.97,413.3
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,522.59,378.51
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,473.58,341.06
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,424.37,302.35
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,373.97,261.87
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,324.79,221.56
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,269.02,175.66
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,219.02,134.67
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,169.97,97.81
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,124.25,68.22
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,81.56,50.01
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,67.74,51.21
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,62.8,47.36
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,57.52,43.08
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,51.39,37.96
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,43.7,31.28
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.65,23.14
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,25.2,12.69
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,17.16,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,17.42,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,52.94,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,70.3,50.44
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,92.17,71.52
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,91.06,71.57
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,80.44,62.92
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,68.26,52.13
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,57.66,42.33
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,79.37,59.77
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,101.76,77.25
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,143.64,109.76
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,185.89,141.45
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,363.46,276.92
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,536.82,398.45
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,717.02,520.44
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,877.38,617.25
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,887.63,618.49
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,902.1,624.5
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,907.79,630.65
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,910.26,634.38
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,906.65,633.35
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,899.8,630.07
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,887.54,623.44
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,872.13,614.72
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,851.5,602.53
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,827.96,588.31
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,800.57,571.47
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,770.47,552.69
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,736.26,530.85
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,699.69,505.94
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,659.14,477.83
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,616.77,447.64
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,571.68,414.57
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,525.31,379.58
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,476.08,341.53
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,426.26,301.9
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,374.37,259.72
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,322.59,216.74
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,263.82,168.23
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,212.23,125.89
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,160.79,86.88
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,111.35,55.16
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,63.18,35.63
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,48.76,35.12
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,46.39,33.32
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,40.02,28.07
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,37.67,26.11
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,35.32,23.95
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,28.82,18.04
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,21.99,9.41
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,14.3,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,36.07,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,98.92,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,148.99,110.1
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,183.45,144.5
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,177.93,142.19
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,156.28,125.35
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,129.75,102.44
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,90.51,68.4
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,121.31,92.84
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,152.24,116.63
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,227.75,174.76
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,295.18,224.5
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,475.31,358.89
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,651.36,481.01
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,791.23,572.92
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,916.41,649.3
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,929.14,653.05
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,938.38,655.98
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,942.76,657.63
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,943.71,657.3
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,940.38,654.31
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,933.55,649.28
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,920.47,641.14
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,903.99,630.97
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,882.54,617.7
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,857.91,602.42
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,828.77,584.82
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,796.8,565.26
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,760.26,542.52
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,721.34,517.05
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,678.68,487.8
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,634.08,456.35
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,586.4,421.79
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,537.4,385.17
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,485.98,345.85
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,433.87,304.72
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,380.27,261.31
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,326.72,216.98
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,272.11,171.4
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,218.43,127.56
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,164.42,87.25
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,105.3,49.4
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,55.29,31.39
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,45.16,32.12
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,44.21,31.52
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,43.33,30.88
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,36.32,25.01
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,33.01,22.05
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,27.75,17.13
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,22.33,8.5
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,14.3,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,68.83,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,171.56,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,273.43,203.18
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,380.62,300.2
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,336.07,270.45
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,267.04,217.2
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,206.0,166.12
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,115.36,89.0
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,177.31,138.9
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,232.47,181.8
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,293.06,228.18
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,367.47,283.52
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,480.27,367.94
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,583.88,442.68
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,757.22,566.29
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,903.68,660.71
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,923.11,669.46
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,939.43,677.24
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,944.34,678.26
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,945.77,677.26
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,940.86,672.32
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,932.48,665.32
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,919.0,655.97
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,902.15,644.57
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,879.71,629.5
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,854.14,612.46
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,824.3,593.48
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,791.62,572.52
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,754.73,548.76
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,715.38,522.03
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,672.2,491.22
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,627.09,458.28
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,579.37,422.74
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,530.32,385.17
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,478.65,344.64
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,426.26,302.34
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,372.6,257.93
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,319.0,212.76
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,264.37,166.62
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,210.68,122.45
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,156.75,82.13
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,104.75,50.35
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,47.21,33.79
