Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,40.66,28.53
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,39.52,27.72
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,38.4,26.83
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,35.04,23.98
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,31.59,20.87
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,24.79,14.63
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,20.62,5.87
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,13.34,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,9,5,45,116.5,10.0,2.35,15.65,15.5,58.5,0.0
2018,9,9,6,0,233.0,20.0,2.5,16.0,31.0,147.58,0.0
2018,9,9,6,15,385.0,29.5,2.55,16.6,75.0,261.97,195.64
2018,9,9,6,30,537.0,39.0,2.6,17.2,119.0,373.51,298.91
2018,9,9,6,45,408.5,48.0,2.6,17.8,123.0,329.51,269.02
2018,9,9,7,0,280.0,57.0,2.6,18.4,127.0,267.14,220.13
2018,9,9,7,15,142.0,81.5,2.5,19.2,117.0,200.8,164.15
2018,9,9,7,30,4.0,106.0,2.4,20.0,107.0,106.84,83.3
2018,9,9,7,45,25.0,134.5,2.35,20.8,145.0,160.84,127.59
2018,9,9,8,0,46.0,163.0,2.3,21.6,183.0,208.48,165.47
2018,9,9,8,15,253.0,167.0,2.2,22.55,299.5,401.49,320.09
2018,9,9,8,30,460.0,171.0,2.1,23.5,416.0,594.39,464.1
2018,9,9,8,45,664.5,132.0,2.05,24.4,520.5,735.73,562.86
2018,9,9,9,0,869.0,93.0,2.0,25.3,625.0,864.8,645.96
2018,9,9,9,15,911.0,85.5,1.95,26.25,676.5,902.59,665.21
2018,9,9,9,30,953.0,78.0,1.9,27.2,728.0,938.3,683.54
2018,9,9,9,45,960.5,79.5,1.9,28.15,763.0,951.02,687.39
2018,9,9,10,0,968.0,81.0,1.9,29.1,798.0,960.31,689.35
2018,9,9,10,15,975.0,81.5,2.0,29.75,827.0,964.53,690.21
2018,9,9,10,30,982.0,82.0,2.1,30.4,856.0,965.19,688.96
2018,9,9,10,45,986.0,82.5,2.2,31.05,877.0,959.59,683.89
2018,9,9,11,0,990.0,83.0,2.3,31.7,898.0,950.41,676.69
2018,9,9,11,15,992.5,83.0,2.45,32.1,911.0,935.86,667.33
2018,9,9,11,30,995.0,83.0,2.6,32.5,924.0,917.83,655.76
2018,9,9,11,45,996.5,83.0,2.75,32.9,929.0,895.59,641.46
2018,9,9,12,0,998.0,83.0,2.9,33.3,934.0,870.06,624.99
2018,9,9,12,15,994.5,84.5,3.0,33.45,930.0,839.01,605.14
2018,9,9,12,30,991.0,86.0,3.1,33.6,926.0,805.15,583.34
2018,9,9,12,45,984.5,88.0,3.25,33.75,913.0,767.03,558.76
2018,9,9,13,0,978.0,90.0,3.4,33.9,900.0,726.66,531.04
2018,9,9,13,15,973.0,89.0,3.5,33.85,879.5,682.45,499.59
2018,9,9,13,30,968.0,88.0,3.6,33.8,859.0,636.35,465.96
2018,9,9,13,45,961.5,87.0,3.7,33.75,831.0,587.77,429.59
2018,9,9,14,0,955.0,86.0,3.8,33.7,803.0,537.83,391.13
2018,9,9,14,15,946.5,84.5,3.85,33.45,768.5,485.46,349.96
2018,9,9,14,30,938.0,83.0,3.9,33.2,734.0,432.38,306.99
2018,9,9,14,45,926.0,81.5,3.95,32.95,693.0,377.65,261.69
2018,9,9,15,0,914.0,80.0,4.0,32.7,652.0,323.02,215.63
2018,9,9,15,15,898.5,77.5,4.0,32.7,605.5,267.11,168.43
2018,9,9,15,30,883.0,75.0,4.0,32.7,559.0,212.15,123.33
2018,9,9,15,45,861.0,72.5,4.0,31.9,508.0,157.58,82.89
2018,9,9,16,0,839.0,70.0,4.0,31.1,457.0,98.02,46.15
2018,9,9,16,15,808.0,66.5,3.9,30.4,403.0,47.0,33.82
2018,9,9,16,30,777.0,63.0,3.8,29.7,349.0,44.8,32.2
2018,9,9,16,45,731.5,58.5,3.75,29.0,294.0,43.02,30.85
2018,9,9,17,0,686.0,54.0,3.7,28.3,239.0,41.21,29.39
2018,9,9,17,15,607.5,48.5,3.45,27.1,185.5,38.44,27.02
2018,9,9,17,30,529.0,43.0,3.2,25.9,132.0,32.6,21.85
2018,9,9,17,45,390.5,33.5,2.95,24.7,86.0,26.36,15.93
2018,9,9,18,0,252.0,24.0,2.7,23.5,40.0,19.86,3.35
2018,9,9,18,15,126.0,12.0,2.65,22.75,20.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,10,5,45,120.5,9.5,1.65,15.35,15.0,9.05,0.0
2018,9,10,6,0,241.0,19.0,1.8,15.8,30.0,149.04,0.0
2018,9,10,6,15,390.0,27.5,1.95,16.55,72.5,261.46,192.84
2018,9,10,6,30,539.0,36.0,2.1,17.3,115.0,364.13,290.46
2018,9,10,6,45,408.5,40.0,2.25,18.0,114.0,317.72,259.04
2018,9,10,7,0,278.0,44.0,2.4,18.7,113.0,254.2,209.36
2018,9,10,7,15,139.0,67.5,2.35,19.65,102.0,180.18,147.12
2018,9,10,7,30,0.0,91.0,2.3,20.6,91.0,87.5,67.12
2018,9,10,7,45,31.0,129.5,2.25,21.5,143.0,159.35,126.29
2018,9,10,8,0,62.0,168.0,2.2,22.4,195.0,227.0,180.1
2018,9,10,8,15,164.5,187.5,2.2,23.45,271.5,342.05,270.94
2018,9,10,8,30,267.0,207.0,2.2,24.5,348.0,462.66,361.72
2018,9,10,8,45,551.5,152.5,2.2,25.55,477.5,661.82,509.6
2018,9,10,9,0,836.0,98.0,2.2,26.6,607.0,846.88,633.18
2018,9,10,9,15,885.0,89.0,2.25,27.4,660.5,881.4,651.33
2018,9,10,9,30,934.0,80.0,2.3,28.2,714.0,921.09,674.03
2018,9,10,9,45,937.5,84.5,2.4,29.0,749.0,933.4,679.08
2018,9,10,10,0,941.0,89.0,2.5,29.8,784.0,942.22,682.18
2018,9,10,10,15,949.0,89.5,2.6,30.35,813.0,947.11,683.56
2018,9,10,10,30,957.0,90.0,2.7,30.9,842.0,948.53,682.85
2018,9,10,10,45,963.0,90.0,2.8,31.45,863.5,944.13,678.53
2018,9,10,11,0,969.0,90.0,2.9,32.0,885.0,936.19,672.1
2018,9,10,11,15,972.0,90.5,3.05,32.35,898.5,922.68,663.09
2018,9,10,11,30,975.0,91.0,3.2,32.7,912.0,905.74,651.92
2018,9,10,11,45,976.5,90.5,3.3,33.05,916.5,883.22,636.82
2018,9,10,12,0,978.0,90.0,3.4,33.4,921.0,857.5,619.68
2018,9,10,12,15,975.0,91.0,3.5,33.6,916.5,826.72,599.54
2018,9,10,12,30,972.0,92.0,3.6,33.8,912.0,793.18,577.49
2018,9,10,12,45,966.5,93.5,3.7,34.05,899.5,755.79,552.59
2018,9,10,13,0,961.0,95.0,3.8,34.3,887.0,716.14,524.24
2018,9,10,13,15,956.5,93.5,3.85,34.3,866.5,672.33,492.58
2018,9,10,13,30,952.0,92.0,3.9,34.3,846.0,626.65,458.83
2018,9,10,13,45,945.5,90.5,3.95,34.3,818.0,578.24,422.24
2018,9,10,14,0,939.0,89.0,4.0,34.3,790.0,528.52,383.68
2018,9,10,14,15,930.0,87.0,4.05,34.1,755.0,476.22,342.44
2018,9,10,14,30,921.0,85.0,4.1,33.9,720.0,423.29,299.53
2018,9,10,14,45,908.0,83.0,4.1,33.7,678.5,368.65,254.29
2018,9,10,15,0,895.0,81.0,4.1,33.5,637.0,314.26,208.51
2018,9,10,15,15,878.5,79.0,4.1,33.5,591.0,259.55,162.51
2018,9,10,15,30,862.0,77.0,4.1,33.5,545.0,205.89,118.84
2018,9,10,15,45,838.5,74.5,4.15,32.65,494.5,145.41,74.47
2018,9,10,16,0,815.0,72.0,4.2,31.8,444.0,94.03,44.96
2018,9,10,16,15,782.0,68.5,4.1,31.05,390.5,47.33,34.01
2018,9,10,16,30,749.0,65.0,4.0,30.3,337.0,46.52,33.56
2018,9,10,16,45,701.0,60.0,3.9,29.55,282.5,44.41,31.95
2018,9,10,17,0,653.0,55.0,3.8,28.8,228.0,42.25,30.19
2018,9,10,17,15,579.0,49.0,3.55,27.6,176.5,35.7,24.62
2018,9,10,17,30,505.0,43.0,3.3,26.4,125.0,32.82,21.93
2018,9,10,17,45,374.0,33.0,3.05,25.15,81.5,26.13,15.55
2018,9,10,18,0,243.0,23.0,2.8,23.9,38.0,19.14,0.0
2018,9,10,18,15,121.5,11.5,2.75,23.15,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,11,5,45,101.5,9.5,2.55,15.65,14.0,9.05,0.0
2018,9,11,6,0,203.0,19.0,2.7,15.9,28.0,111.48,0.0
2018,9,11,6,15,353.0,28.5,2.75,16.5,69.5,243.12,177.51
2018,9,11,6,30,503.0,38.0,2.8,17.1,111.0,351.29,280.86
2018,9,11,6,45,450.0,50.5,2.9,17.75,136.0,355.51,289.91
2018,9,11,7,0,397.0,63.0,3.0,18.4,161.0,354.38,291.46
2018,9,11,7,15,243.5,98.5,3.0,19.2,163.0,291.28,239.07
2018,9,11,7,30,90.0,134.0,3.0,20.0,165.0,221.62,179.07
2018,9,11,7,45,101.0,158.0,2.95,20.75,198.0,258.27,207.99
2018,9,11,8,0,112.0,182.0,2.9,21.5,231.0,294.84,235.84
2018,9,11,8,15,205.0,189.5,2.95,22.4,292.5,376.45,300.34
2018,9,11,8,30,298.0,197.0,3.0,23.3,354.0,475.57,375.66
2018,9,11,8,45,567.5,146.0,3.0,24.15,478.5,666.47,519.61
2018,9,11,9,0,837.0,95.0,3.0,25.0,603.0,841.85,639.32
2018,9,11,9,15,882.5,86.5,3.05,25.75,654.5,873.8,656.61
2018,9,11,9,30,928.0,78.0,3.1,26.5,706.0,910.75,678.22
2018,9,11,9,45,937.0,79.5,3.2,27.3,741.5,924.44,684.23
2018,9,11,10,0,946.0,81.0,3.3,28.1,777.0,934.8,688.28
2018,9,11,10,15,952.0,82.5,3.4,28.6,805.5,939.05,689.24
2018,9,11,10,30,958.0,84.0,3.5,29.1,834.0,939.78,688.04
2018,9,11,10,45,962.0,85.5,3.6,29.65,855.0,935.22,683.36
2018,9,11,11,0,966.0,87.0,3.7,30.2,876.0,927.11,676.51
2018,9,11,11,15,968.0,87.5,3.8,30.5,888.5,912.76,666.34
2018,9,11,11,30,970.0,88.0,3.9,30.8,901.0,895.02,654.06
2018,9,11,11,45,970.5,88.0,4.0,31.1,905.5,872.26,638.49
2018,9,11,12,0,971.0,88.0,4.1,31.4,910.0,846.34,620.86
2018,9,11,12,15,970.5,87.5,4.15,31.55,906.0,816.15,600.51
2018,9,11,12,30,970.0,87.0,4.2,31.7,902.0,783.11,578.19
2018,9,11,12,45,968.0,86.0,4.3,31.9,890.0,745.87,552.95
2018,9,11,13,0,966.0,85.0,4.4,32.1,878.0,706.18,524.16
2018,9,11,13,15,961.5,84.5,4.5,32.0,858.0,663.15,492.67
2018,9,11,13,30,957.0,84.0,4.6,31.9,838.0,618.2,458.99
2018,9,11,13,45,951.0,82.5,4.65,31.85,810.5,569.88,421.83
2018,9,11,14,0,945.0,81.0,4.7,31.8,783.0,520.2,382.61
2018,9,11,14,15,936.5,79.5,4.7,31.5,748.5,468.31,340.89
2018,9,11,14,30,928.0,78.0,4.7,31.2,714.0,415.73,297.45
2018,9,11,14,45,916.5,76.0,4.75,30.95,673.0,361.31,251.59
2018,9,11,15,0,905.0,74.0,4.8,30.7,632.0,306.97,205.06
2018,9,11,15,15,889.0,72.5,4.8,30.7,586.5,252.36,158.39
2018,9,11,15,30,873.0,71.0,4.8,30.7,541.0,198.74,114.27
2018,9,11,15,45,851.5,68.0,4.7,29.7,490.5,144.57,74.71
2018,9,11,16,0,830.0,65.0,4.6,28.7,440.0,92.43,45.41
2018,9,11,16,15,801.0,61.0,4.5,27.9,387.0,41.87,29.9
2018,9,11,16,30,772.0,57.0,4.4,27.1,334.0,40.41,28.86
2018,9,11,16,45,728.5,53.0,4.3,26.35,280.5,38.84,27.66
2018,9,11,17,0,685.0,49.0,4.2,25.6,227.0,37.26,26.35
2018,9,11,17,15,615.5,43.5,4.0,24.55,175.5,34.29,23.74
2018,9,11,17,30,546.0,38.0,3.8,23.5,124.0,31.33,20.92
2018,9,11,17,45,415.0,29.5,3.55,22.45,80.5,23.15,13.13
2018,9,11,18,0,284.0,21.0,3.3,21.4,37.0,17.42,0.0
2018,9,11,18,15,142.0,10.5,3.25,20.75,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,5,45,101.5,9.0,2.3,14.5,13.0,0.0,0.0
2018,9,12,6,0,203.0,18.0,2.4,14.7,26.0,110.1,0.0
2018,9,12,6,15,351.5,27.0,2.45,15.25,66.5,240.0,173.31
2018,9,12,6,30,500.0,36.0,2.5,15.8,107.0,346.04,277.29
2018,9,12,6,45,579.5,42.0,2.55,16.35,158.0,415.63,339.4
2018,9,12,7,0,659.0,48.0,2.6,16.9,209.0,495.88,406.6
2018,9,12,7,15,707.5,52.5,2.65,17.65,262.5,557.88,456.16
2018,9,12,7,30,756.0,57.0,2.7,18.4,316.0,621.41,503.14
2018,9,12,7,45,788.0,60.5,2.75,19.2,369.0,672.55,538.73
2018,9,12,8,0,820.0,64.0,2.8,20.0,422.0,716.87,568.12
2018,9,12,8,15,842.0,66.0,2.85,20.7,471.5,756.83,593.79
2018,9,12,8,30,864.0,68.0,2.9,21.4,521.0,795.23,617.79
2018,9,12,8,45,879.5,71.0,2.95,22.1,567.5,827.51,637.06
2018,9,12,9,0,895.0,74.0,3.0,22.8,614.0,857.31,654.39
2018,9,12,9,15,904.0,76.5,3.05,23.25,654.0,878.17,666.06
2018,9,12,9,30,913.0,79.0,3.1,23.7,694.0,895.98,675.73
2018,9,12,9,45,918.0,82.5,3.15,24.1,728.0,908.2,681.8
2018,9,12,10,0,923.0,86.0,3.2,24.5,762.0,917.04,685.73
2018,9,12,10,15,930.5,86.5,3.25,24.7,790.0,921.36,687.3
2018,9,12,10,30,938.0,87.0,3.3,24.9,818.0,922.26,686.75
2018,9,12,10,45,943.0,87.5,3.4,25.1,838.5,917.51,682.89
2018,9,12,11,0,948.0,88.0,3.5,25.3,859.0,909.31,676.86
2018,9,12,11,15,951.0,88.0,3.55,25.45,872.0,895.46,666.99
2018,9,12,11,30,954.0,88.0,3.6,25.6,885.0,878.26,654.98
2018,9,12,11,45,956.0,87.5,3.65,25.75,889.5,856.47,639.94
2018,9,12,12,0,958.0,87.0,3.7,25.9,894.0,831.52,622.8
2018,9,12,12,15,955.5,88.5,3.8,25.95,890.5,802.07,603.03
2018,9,12,12,30,953.0,90.0,3.9,26.0,887.0,769.88,581.27
2018,9,12,12,45,948.5,90.5,4.0,26.05,874.5,732.81,555.83
2018,9,12,13,0,944.0,91.0,4.1,26.1,862.0,693.48,526.63
2018,9,12,13,15,941.0,90.0,4.2,26.0,843.0,651.64,495.26
2018,9,12,13,30,938.0,89.0,4.3,25.9,824.0,607.83,461.61
2018,9,12,13,45,932.5,87.0,4.4,25.8,796.5,560.06,424.1
2018,9,12,14,0,927.0,85.0,4.5,25.7,769.0,510.94,384.55
2018,9,12,14,15,918.0,83.5,4.6,25.4,735.0,459.64,342.43
2018,9,12,14,30,909.0,82.0,4.7,25.1,701.0,407.73,298.55
2018,9,12,14,45,897.0,80.0,4.75,24.8,660.5,354.07,252.22
2018,9,12,15,0,885.0,78.0,4.8,24.5,620.0,300.56,205.32
2018,9,12,15,15,868.5,75.5,4.8,24.5,574.0,246.09,157.83
2018,9,12,15,30,852.0,73.0,4.8,24.5,528.0,192.69,113.17
2018,9,12,15,45,830.0,70.5,4.8,23.65,478.5,140.02,74.35
2018,9,12,16,0,808.0,68.0,4.8,22.8,429.0,82.41,40.66
2018,9,12,16,15,774.0,64.5,4.7,22.2,376.0,44.62,33.06
2018,9,12,16,30,740.0,61.0,4.6,21.6,323.0,43.68,32.43
2018,9,12,16,45,681.5,57.5,4.55,21.05,268.0,42.67,31.67
2018,9,12,17,0,623.0,54.0,4.5,20.5,213.0,38.1,27.69
2018,9,12,17,15,555.0,47.5,4.25,19.85,164.0,34.84,24.71
2018,9,12,17,30,487.0,41.0,4.0,19.2,115.0,31.51,21.44
2018,9,12,17,45,355.5,31.0,3.7,18.5,73.5,24.76,14.46
2018,9,12,18,0,224.0,21.0,3.4,17.8,32.0,17.68,0.0
2018,9,12,18,15,112.0,10.5,3.2,17.35,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,5,45,85.0,9.0,1.9,14.45,12.0,0.0,0.0
2018,9,13,6,0,170.0,18.0,2.1,14.7,24.0,94.63,0.0
2018,9,13,6,15,312.5,28.0,2.15,15.2,62.5,220.78,156.33
2018,9,13,6,30,455.0,38.0,2.2,15.7,101.0,322.89,258.22
2018,9,13,6,45,537.0,44.5,2.3,16.2,150.5,397.09,323.91
2018,9,13,7,0,619.0,51.0,2.4,16.7,200.0,472.72,387.86
2018,9,13,7,15,669.5,56.0,2.4,17.4,253.0,535.19,437.9
2018,9,13,7,30,720.0,61.0,2.4,18.1,306.0,599.31,485.89
2018,9,13,7,45,755.0,64.0,2.4,18.8,358.0,650.77,521.88
2018,9,13,8,0,790.0,67.0,2.4,19.5,410.0,702.02,556.46
2018,9,13,8,15,814.0,70.0,2.4,20.2,460.0,743.98,583.26
2018,9,13,8,30,838.0,73.0,2.4,20.9,510.0,777.89,603.73
2018,9,13,8,45,855.5,74.5,2.4,21.6,555.5,809.28,622.1
2018,9,13,9,0,873.0,76.0,2.4,22.3,601.0,838.41,638.63
2018,9,13,9,15,884.5,78.5,2.4,22.85,641.5,861.0,650.88
2018,9,13,9,30,896.0,81.0,2.4,23.4,682.0,880.67,661.15
2018,9,13,9,45,904.0,83.5,2.35,23.95,716.5,894.16,666.85
2018,9,13,10,0,912.0,86.0,2.3,24.5,751.0,904.38,670.48
2018,9,13,10,15,919.0,87.0,2.3,24.95,779.0,908.71,671.03
2018,9,13,10,30,926.0,88.0,2.3,25.4,807.0,909.65,669.54
2018,9,13,10,45,930.5,89.0,2.35,25.8,827.5,904.99,665.11
2018,9,13,11,0,935.0,90.0,2.4,26.2,848.0,896.91,658.61
2018,9,13,11,15,938.0,90.0,2.45,26.45,860.5,883.13,648.88
2018,9,13,11,30,941.0,90.0,2.5,26.7,873.0,866.05,637.09
2018,9,13,11,45,942.0,90.5,2.55,27.0,877.5,844.62,622.38
2018,9,13,12,0,943.0,91.0,2.6,27.3,882.0,820.1,605.66
2018,9,13,12,15,941.5,91.0,2.75,27.4,878.0,790.25,586.41
2018,9,13,12,30,940.0,91.0,2.9,27.5,874.0,757.68,565.14
2018,9,13,12,45,936.5,90.5,3.05,27.6,861.5,720.73,540.23
2018,9,13,13,0,933.0,90.0,3.2,27.7,849.0,681.52,511.78
2018,9,13,13,15,928.5,89.5,3.3,27.6,829.5,639.62,480.88
2018,9,13,13,30,924.0,89.0,3.4,27.5,810.0,595.89,447.78
2018,9,13,13,45,917.0,88.0,3.5,27.4,782.5,548.82,411.26
2018,9,13,14,0,910.0,87.0,3.6,27.3,755.0,500.54,372.73
2018,9,13,14,15,900.5,85.0,3.7,27.05,720.5,449.37,331.11
2018,9,13,14,30,891.0,83.0,3.8,26.8,686.0,397.7,287.86
2018,9,13,14,45,878.5,81.5,3.9,26.55,646.0,345.21,242.96
2018,9,13,15,0,866.0,80.0,4.0,26.3,606.0,292.93,197.61
2018,9,13,15,15,849.0,77.5,4.0,26.3,560.5,239.37,151.54
2018,9,13,15,30,832.0,75.0,4.0,26.3,515.0,186.96,108.45
2018,9,13,15,45,809.0,72.0,4.05,25.4,466.0,128.02,65.56
2018,9,13,16,0,786.0,69.0,4.1,24.5,417.0,78.17,39.24
2018,9,13,16,15,753.5,65.5,4.1,23.85,365.0,45.52,33.61
2018,9,13,16,30,721.0,62.0,4.1,23.2,313.0,44.63,33.04
2018,9,13,16,45,666.5,57.5,4.1,22.6,259.5,42.85,31.61
2018,9,13,17,0,612.0,53.0,4.1,22.0,206.0,37.49,26.96
2018,9,13,17,15,536.5,46.5,3.95,21.2,157.0,34.19,23.96
2018,9,13,17,30,461.0,40.0,3.8,20.4,108.0,30.82,20.67
2018,9,13,17,45,323.5,29.5,3.7,19.6,67.5,23.56,13.08
2018,9,13,18,0,186.0,19.0,3.6,18.8,27.0,15.9,0.0
2018,9,13,18,15,93.0,9.5,3.5,18.3,13.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,14,5,45,37.5,7.0,1.0,13.35,8.5,0.0,0.0
2018,9,14,6,0,75.0,14.0,1.1,13.6,17.0,47.37,0.0
2018,9,14,6,15,162.0,29.5,1.2,14.2,48.0,145.46,99.78
2018,9,14,6,30,249.0,45.0,1.3,14.8,79.0,216.88,172.98
2018,9,14,6,45,407.0,49.5,1.35,15.4,134.0,325.99,266.13
2018,9,14,7,0,565.0,54.0,1.4,16.0,189.0,445.61,364.33
2018,9,14,7,15,612.5,62.0,1.4,16.9,241.0,507.13,412.41
2018,9,14,7,30,660.0,70.0,1.4,17.8,293.0,570.43,459.72
2018,9,14,7,45,726.0,68.5,1.35,18.65,351.0,633.19,503.05
2018,9,14,8,0,792.0,67.0,1.3,19.5,409.0,701.46,548.33
2018,9,14,8,15,821.0,68.5,1.05,20.5,460.0,738.94,567.53
2018,9,14,8,30,850.0,70.0,0.8,21.5,511.0,781.61,589.03
2018,9,14,8,45,875.0,69.5,0.55,22.45,559.0,816.97,604.04
2018,9,14,9,0,900.0,69.0,0.3,23.4,607.0,850.34,616.67
2018,9,14,9,15,907.0,73.0,0.5,24.3,647.0,871.22,629.54
2018,9,14,9,30,914.0,77.0,0.7,25.2,687.0,888.92,640.62
2018,9,14,9,45,917.5,81.5,0.9,26.15,721.0,900.83,647.8
2018,9,14,10,0,921.0,86.0,1.1,27.1,755.0,909.3,652.7
2018,9,14,10,15,928.5,86.5,1.25,27.55,783.0,913.4,655.28
2018,9,14,10,30,936.0,87.0,1.4,28.0,811.0,914.09,655.74
2018,9,14,10,45,941.5,87.5,1.55,28.45,831.5,909.6,652.91
2018,9,14,11,0,947.0,88.0,1.7,28.9,852.0,901.63,647.9
2018,9,14,11,15,949.5,88.0,1.85,29.2,864.0,887.19,639.1
2018,9,14,11,30,952.0,88.0,2.0,29.5,876.0,869.42,628.14
2018,9,14,11,45,953.0,87.5,2.15,29.75,880.0,846.69,613.99
2018,9,14,12,0,954.0,87.0,2.3,30.0,884.0,820.87,597.7
2018,9,14,12,15,952.0,87.5,2.4,30.05,880.0,790.8,578.56
2018,9,14,12,30,950.0,88.0,2.5,30.1,876.0,758.0,557.45
2018,9,14,12,45,946.0,88.5,2.6,30.2,863.5,721.27,532.87
2018,9,14,13,0,942.0,89.0,2.7,30.3,851.0,682.27,504.87
2018,9,14,13,15,937.0,88.0,2.8,30.2,830.5,639.22,473.74
2018,9,14,13,30,932.0,87.0,2.9,30.1,810.0,594.38,440.42
2018,9,14,13,45,893.5,99.5,3.0,30.0,773.0,542.76,401.08
2018,9,14,14,0,855.0,112.0,3.1,29.9,736.0,492.35,361.7
2018,9,14,14,15,849.0,107.5,3.15,29.6,702.5,442.9,322.14
2018,9,14,14,30,843.0,103.0,3.2,29.3,669.0,387.73,277.2
2018,9,14,14,45,858.0,91.0,3.3,29.05,637.0,342.41,237.91
2018,9,14,15,0,873.0,79.0,3.4,28.8,605.0,289.67,192.14
2018,9,14,15,15,856.0,76.5,3.4,28.8,559.5,235.77,146.44
2018,9,14,15,30,839.0,74.0,3.4,28.8,514.0,183.03,103.86
2018,9,14,15,45,812.0,72.0,3.5,27.85,463.5,124.2,62.35
2018,9,14,16,0,785.0,70.0,3.6,26.9,413.0,74.89,38.09
2018,9,14,16,15,729.5,68.5,3.55,26.2,356.0,48.01,35.39
2018,9,14,16,30,674.0,67.0,3.5,25.5,299.0,44.38,32.49
2018,9,14,16,45,631.0,61.0,3.5,24.75,249.0,41.9,30.49
2018,9,14,17,0,588.0,55.0,3.5,24.0,199.0,39.3,28.26
2018,9,14,17,15,509.5,47.5,3.4,23.1,150.0,35.24,24.62
2018,9,14,17,30,431.0,40.0,3.3,22.2,101.0,31.06,20.62
2018,9,14,17,45,293.5,29.0,3.15,21.3,62.5,23.34,12.33
2018,9,14,18,0,156.0,18.0,3.0,20.4,24.0,17.16,0.0
2018,9,14,18,15,78.0,9.0,2.95,19.8,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,5,45,81.5,8.0,2.7,13.8,10.5,0.0,0.0
2018,9,15,6,0,163.0,16.0,2.8,14.0,21.0,88.84,0.0
2018,9,15,6,15,321.5,26.0,2.9,14.5,60.5,219.67,148.82
2018,9,15,6,30,480.0,36.0,3.0,15.0,100.0,331.96,265.77
2018,9,15,6,45,563.0,42.0,3.1,15.5,150.0,401.75,329.28
2018,9,15,7,0,646.0,48.0,3.2,16.0,200.0,482.97,398.48
2018,9,15,7,15,697.5,52.0,3.2,16.65,253.5,545.43,449.42
2018,9,15,7,30,749.0,56.0,3.2,17.3,307.0,609.56,498.13
2018,9,15,7,45,784.5,59.0,3.2,17.95,360.5,661.99,535.5
2018,9,15,8,0,820.0,62.0,3.2,18.6,414.0,707.89,566.73
2018,9,15,8,15,844.0,65.0,3.15,19.25,465.0,750.36,594.32
2018,9,15,8,30,868.0,68.0,3.1,19.9,516.0,791.3,620.08
2018,9,15,8,45,886.5,70.0,3.05,20.55,563.5,824.58,639.82
2018,9,15,9,0,905.0,72.0,3.0,21.2,611.0,855.5,657.6
2018,9,15,9,15,914.0,75.5,2.95,21.7,651.5,877.4,669.28
2018,9,15,9,30,923.0,79.0,2.9,22.2,692.0,896.17,678.81
2018,9,15,9,45,928.0,83.0,2.9,22.75,727.0,908.73,684.38
2018,9,15,10,0,933.0,87.0,2.9,23.3,762.0,917.85,687.75
2018,9,15,10,15,941.5,88.0,2.95,23.7,791.0,923.23,689.52
2018,9,15,10,30,950.0,89.0,3.0,24.1,820.0,925.13,689.13
2018,9,15,10,45,955.5,89.5,3.05,24.5,841.0,920.37,684.44
2018,9,15,11,0,961.0,90.0,3.1,24.9,862.0,912.1,677.6
2018,9,15,11,15,964.0,90.5,3.15,25.15,875.0,898.23,667.55
2018,9,15,11,30,967.0,91.0,3.2,25.4,888.0,880.95,655.35
2018,9,15,11,45,968.5,90.5,3.25,25.7,892.5,858.15,639.39
2018,9,15,12,0,970.0,90.0,3.3,26.0,897.0,832.18,621.34
2018,9,15,12,15,969.5,89.5,3.45,26.1,893.0,801.66,601.16
2018,9,15,12,30,969.0,89.0,3.6,26.2,889.0,768.3,578.87
2018,9,15,12,45,966.5,88.5,3.7,26.35,876.5,730.9,552.57
2018,9,15,13,0,964.0,88.0,3.8,26.5,864.0,691.09,522.86
2018,9,15,13,15,959.5,87.5,3.85,26.45,844.0,647.86,490.23
2018,9,15,13,30,955.0,87.0,3.9,26.4,824.0,602.74,455.38
2018,9,15,13,45,948.5,86.0,4.0,26.35,796.0,554.47,417.35
2018,9,15,14,0,942.0,85.0,4.1,26.3,768.0,504.89,377.21
2018,9,15,14,15,933.0,83.0,4.15,26.1,733.0,452.36,333.82
2018,9,15,14,30,924.0,81.0,4.2,25.9,698.0,399.22,288.75
2018,9,15,14,45,911.5,79.0,4.25,25.7,656.5,344.64,241.65
2018,9,15,15,0,899.0,77.0,4.3,25.5,615.0,290.27,194.2
2018,9,15,15,15,881.5,75.0,4.3,25.5,568.5,235.33,146.95
2018,9,15,15,30,864.0,73.0,4.3,25.5,522.0,181.57,103.2
2018,9,15,15,45,841.0,69.5,4.4,24.7,471.0,127.58,65.58
2018,9,15,16,0,818.0,66.0,4.5,23.9,420.0,68.83,35.09
2018,9,15,16,15,771.5,64.0,4.55,23.25,364.0,44.82,33.12
2018,9,15,16,30,725.0,62.0,4.6,22.6,308.0,45.09,33.53
2018,9,15,16,45,669.5,57.0,4.6,21.95,253.5,42.89,31.72
2018,9,15,17,0,614.0,52.0,4.6,21.3,199.0,37.13,26.7
2018,9,15,17,15,515.0,46.0,4.5,20.5,148.0,34.2,23.97
2018,9,15,17,30,416.0,40.0,4.4,19.7,97.0,31.33,21.0
2018,9,15,17,45,278.0,28.0,4.25,18.9,59.0,22.64,11.34
2018,9,15,18,0,140.0,16.0,4.1,18.1,21.0,15.25,0.0
2018,9,15,18,15,70.0,8.0,4.0,17.55,10.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,16,5,45,88.5,8.0,1.95,12.25,10.5,0.0,0.0
2018,9,16,6,0,177.0,16.0,2.0,12.5,21.0,94.79,0.0
2018,9,16,6,15,343.5,25.5,2.15,13.2,61.5,228.11,150.11
2018,9,16,6,30,510.0,35.0,2.3,13.9,102.0,339.22,271.36
2018,9,16,6,45,594.0,41.0,2.4,14.6,153.5,417.24,341.25
2018,9,16,7,0,678.0,47.0,2.5,15.3,205.0,500.03,411.16
2018,9,16,7,15,728.0,51.5,2.55,16.2,259.5,563.14,461.93
2018,9,16,7,30,778.0,56.0,2.6,17.1,314.0,627.77,510.14
2018,9,16,7,45,811.0,59.0,2.7,18.0,368.0,679.17,546.16
2018,9,16,8,0,844.0,62.0,2.8,18.9,422.0,723.83,575.99
2018,9,16,8,15,866.0,64.5,2.75,19.65,472.5,764.6,601.66
2018,9,16,8,30,888.0,67.0,2.7,20.4,523.0,803.69,625.42
2018,9,16,8,45,904.0,69.5,2.65,21.15,570.0,835.81,643.71
2018,9,16,9,0,920.0,72.0,2.6,21.9,617.0,865.39,659.95
2018,9,16,9,15,931.5,73.5,2.5,22.55,658.0,887.15,670.46
2018,9,16,9,30,943.0,75.0,2.4,23.2,699.0,905.85,678.83
2018,9,16,9,45,952.0,76.5,2.3,23.9,734.5,919.14,683.4
2018,9,16,10,0,961.0,78.0,2.2,24.6,770.0,929.02,685.76
2018,9,16,10,15,967.5,79.0,2.1,25.2,798.5,932.67,684.36
2018,9,16,10,30,974.0,80.0,2.0,25.8,827.0,932.75,680.81
2018,9,16,10,45,978.0,80.5,1.9,26.4,847.0,926.55,673.34
2018,9,16,11,0,982.0,81.0,1.8,27.0,867.0,916.78,663.8
2018,9,16,11,15,983.5,81.5,1.8,27.4,879.0,901.4,652.47
2018,9,16,11,30,985.0,82.0,1.8,27.8,891.0,882.6,639.11
2018,9,16,11,45,985.0,82.5,1.8,28.25,895.0,859.27,622.83
2018,9,16,12,0,985.0,83.0,1.8,28.7,899.0,832.75,604.58
2018,9,16,12,15,983.0,83.5,1.9,28.9,894.5,801.69,584.86
2018,9,16,12,30,981.0,84.0,2.0,29.1,890.0,767.81,563.1
2018,9,16,12,45,976.0,84.5,2.1,29.25,876.5,729.28,537.33
2018,9,16,13,0,971.0,85.0,2.2,29.4,863.0,688.46,508.23
2018,9,16,13,15,965.5,84.0,2.3,29.4,841.5,643.9,476.04
2018,9,16,13,30,960.0,83.0,2.4,29.4,820.0,597.53,441.58
2018,9,16,13,45,953.0,82.5,2.5,29.4,792.0,549.24,404.62
2018,9,16,14,0,946.0,82.0,2.6,29.4,764.0,499.67,365.51
2018,9,16,14,15,936.0,80.0,2.7,29.2,728.0,446.56,322.85
2018,9,16,14,30,926.0,78.0,2.8,29.0,692.0,392.95,278.48
2018,9,16,14,45,912.0,77.0,2.9,28.8,650.5,338.69,232.62
2018,9,16,15,0,898.0,76.0,3.0,28.6,609.0,284.76,186.51
2018,9,16,15,15,881.0,73.0,3.0,28.6,562.0,229.24,139.73
2018,9,16,15,30,864.0,70.0,3.0,28.6,515.0,174.88,96.55
2018,9,16,15,45,833.5,69.0,3.15,27.75,463.0,122.28,61.61
2018,9,16,16,0,803.0,68.0,3.3,26.9,411.0,65.78,34.69
2018,9,16,16,15,754.5,65.0,3.35,26.2,354.5,45.76,33.5
2018,9,16,16,30,706.0,62.0,3.4,25.5,298.0,45.25,33.25
2018,9,16,16,45,659.5,56.0,3.45,24.8,246.0,42.23,30.76
2018,9,16,17,0,613.0,50.0,3.5,24.1,194.0,39.09,28.03
2018,9,16,17,15,513.5,43.5,3.35,23.05,143.0,32.27,22.01
2018,9,16,17,30,414.0,37.0,3.2,22.0,92.0,28.81,18.57
2018,9,16,17,45,260.5,25.0,3.1,20.95,54.0,19.99,8.5
2018,9,16,18,0,107.0,13.0,3.0,19.9,16.0,12.39,0.0
2018,9,16,18,15,53.5,6.5,2.95,19.35,8.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,5,45,85.0,7.5,1.45,13.4,10.0,0.0,0.0
2018,9,17,6,0,170.0,15.0,1.6,13.7,20.0,90.32,0.0
2018,9,17,6,15,332.5,24.5,1.75,14.35,58.5,219.69,137.89
2018,9,17,6,30,495.0,34.0,1.9,15.0,97.0,328.91,260.98
2018,9,17,6,45,513.0,43.5,2.0,15.65,136.0,376.97,306.6
2018,9,17,7,0,531.0,53.0,2.1,16.3,175.0,419.18,344.11
2018,9,17,7,15,605.5,60.0,2.1,17.05,233.0,495.36,405.73
2018,9,17,7,30,680.0,67.0,2.1,17.8,291.0,575.29,467.19
2018,9,17,7,45,753.5,64.0,2.1,18.6,351.0,641.71,514.44
2018,9,17,8,0,827.0,61.0,2.1,19.4,411.0,707.42,559.29
2018,9,17,8,15,850.0,63.5,2.05,20.2,461.5,748.42,584.5
2018,9,17,8,30,873.0,66.0,2.0,21.0,512.0,787.83,608.01
2018,9,17,8,45,890.0,68.0,1.95,21.85,558.5,819.76,625.6
2018,9,17,9,0,907.0,70.0,1.9,22.7,605.0,849.25,641.2
2018,9,17,9,15,915.0,74.0,1.85,23.4,645.5,870.76,651.53
2018,9,17,9,30,923.0,78.0,1.8,24.1,686.0,889.06,659.71
2018,9,17,9,45,926.0,83.0,1.75,24.85,720.0,900.86,663.46
2018,9,17,10,0,929.0,88.0,1.7,25.6,754.0,909.15,665.03
2018,9,17,10,15,936.0,88.5,1.8,26.15,781.5,912.45,665.76
2018,9,17,10,30,943.0,89.0,1.9,26.7,809.0,912.31,664.41
2018,9,17,10,45,948.0,90.0,2.0,27.25,829.5,907.51,660.16
2018,9,17,11,0,953.0,91.0,2.1,27.8,850.0,899.21,653.77
2018,9,17,11,15,956.0,90.5,2.25,28.1,862.0,884.24,644.21
2018,9,17,11,30,959.0,90.0,2.4,28.4,874.0,865.92,632.47
2018,9,17,11,45,960.0,90.5,2.55,28.7,878.5,843.74,618.13
2018,9,17,12,0,961.0,91.0,2.7,29.0,883.0,818.41,601.62
2018,9,17,12,15,959.5,91.0,2.85,29.05,878.5,787.74,581.98
2018,9,17,12,30,958.0,91.0,3.0,29.1,874.0,754.3,560.27
2018,9,17,12,45,954.0,91.5,3.15,29.15,861.5,717.07,534.45
2018,9,17,13,0,950.0,92.0,3.3,29.2,849.0,677.55,505.74
2018,9,17,13,15,945.5,91.0,3.4,29.05,828.5,634.27,473.85
2018,9,17,13,30,941.0,90.0,3.5,28.9,808.0,589.16,439.69
2018,9,17,13,45,933.5,88.5,3.65,28.75,779.5,540.47,402.01
2018,9,17,14,0,926.0,87.0,3.8,28.6,751.0,490.62,362.24
2018,9,17,14,15,916.0,85.5,3.85,28.25,715.5,438.84,319.92
2018,9,17,14,30,906.0,84.0,3.9,27.9,680.0,386.57,276.02
2018,9,17,14,45,893.0,82.0,4.0,27.55,639.0,332.74,230.08
2018,9,17,15,0,880.0,80.0,4.1,27.2,598.0,279.2,183.93
2018,9,17,15,15,862.0,77.5,4.1,27.2,551.5,224.83,137.85
2018,9,17,15,30,844.0,75.0,4.1,27.2,505.0,171.71,95.73
2018,9,17,15,45,819.0,71.5,4.2,26.1,454.5,111.94,55.27
2018,9,17,16,0,794.0,68.0,4.3,25.0,404.0,61.46,34.08
2018,9,17,16,15,745.5,66.0,4.3,24.25,348.5,46.75,34.65
2018,9,17,16,30,697.0,64.0,4.3,23.5,293.0,47.15,35.19
2018,9,17,16,45,615.5,60.0,4.3,22.7,235.5,41.78,30.65
2018,9,17,17,0,534.0,56.0,4.3,21.9,178.0,40.79,29.75
2018,9,17,17,15,436.5,47.0,4.2,21.0,129.5,35.47,24.93
2018,9,17,17,30,339.0,38.0,4.1,20.1,81.0,29.95,19.59
2018,9,17,17,45,213.5,25.0,4.0,19.15,47.5,20.22,7.68
2018,9,17,18,0,88.0,12.0,3.9,18.2,14.0,11.44,0.0
2018,9,17,18,15,44.0,6.0,3.8,17.65,7.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,5,45,70.5,7.5,1.8,12.85,9.0,0.0,0.0
2018,9,18,6,0,141.0,15.0,1.9,13.1,18.0,77.04,0.0
2018,9,18,6,15,296.5,25.5,2.0,13.6,55.5,201.01,119.99
2018,9,18,6,30,452.0,36.0,2.1,14.1,93.0,313.64,249.24
2018,9,18,6,45,502.0,44.0,2.15,14.6,135.5,370.05,302.24
2018,9,18,7,0,552.0,52.0,2.2,15.1,178.0,429.52,354.03
2018,9,18,7,15,613.5,60.0,2.15,15.8,233.0,499.04,410.51
2018,9,18,7,30,675.0,68.0,2.1,16.5,288.0,571.35,466.27
2018,9,18,7,45,740.0,68.0,2.1,17.2,347.0,634.83,512.1
2018,9,18,8,0,805.0,68.0,2.1,17.9,406.0,703.75,559.94
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,745.62,585.71
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,779.53,605.18
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,812.27,623.66
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,842.64,640.1
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,865.82,652.04
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,886.07,662.0
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,899.48,667.29
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,909.61,670.55
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,913.0,671.29
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,912.9,669.91
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,907.03,664.75
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,897.66,657.45
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,882.84,647.19
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,864.66,634.79
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,841.4,619.17
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,815.01,601.46
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,784.03,580.95
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,750.34,558.47
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,712.32,531.4
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,672.08,501.71
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,628.49,469.3
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,583.21,434.75
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,534.58,396.77
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,484.88,356.86
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,433.34,314.69
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,381.42,271.06
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,327.51,225.12
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,274.05,179.23
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,219.75,133.61
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,160.11,86.95
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,108.38,53.73
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,59.47,35.32
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,47.76,35.4
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,46.56,34.56
