Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,36.7,25.73
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,35.89,24.84
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,28.76,18.25
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,21.31,7.97
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,13.82,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,44.76,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,138.73,92.94
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,206.8,161.97
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,297.78,238.8
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,395.76,318.73
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,436.25,351.49
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,476.34,382.78
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,523.94,417.82
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,571.13,451.24
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,636.16,497.82
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,699.06,540.1
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,723.81,553.94
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,741.05,562.66
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,753.94,568.74
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,763.72,572.74
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,766.37,572.41
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,765.67,570.0
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,758.88,563.51
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,748.74,554.95
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,732.51,542.54
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,713.08,527.27
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,689.4,508.46
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,662.77,487.46
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,630.3,462.39
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,595.36,435.25
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,557.5,405.49
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,517.69,373.78
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,474.11,339.38
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,429.14,303.13
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,380.91,263.52
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,332.04,222.8
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,276.88,177.78
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,226.48,136.54
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,174.92,96.55
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,124.77,62.38
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,75.95,38.83
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,48.79,35.36
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,47.37,34.4
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,41.89,29.9
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,39.39,27.78
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,36.99,25.52
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,29.44,18.54
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,21.54,6.56
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,13.82,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,35.23,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,140.56,90.57
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,224.83,174.96
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,306.54,244.29
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,394.51,316.09
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,439.93,352.45
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,485.36,387.44
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,522.19,413.57
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,557.57,437.57
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,614.84,477.42
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,668.89,513.12
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,707.7,536.37
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,739.47,554.32
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,751.04,558.19
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,759.47,560.15
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,761.51,558.68
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,760.22,555.14
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,753.41,548.09
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,743.24,539.02
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,727.16,527.87
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,707.9,513.7
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,683.73,496.09
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,656.63,476.26
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,624.49,452.94
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,589.85,427.41
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,551.38,398.93
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,510.89,368.16
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,467.73,334.74
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,423.14,299.21
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,375.46,260.43
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,327.07,220.23
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,276.58,178.17
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,221.05,132.79
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,169.72,92.99
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,119.87,59.4
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,71.11,36.74
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,47.35,34.22
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,45.44,32.81
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,43.55,31.3
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,35.86,24.79
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,31.92,21.24
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,26.42,15.96
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,20.82,4.25
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,13.34,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,43.62,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,93.96,56.49
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,123.17,94.68
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,183.76,147.0
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,248.43,201.28
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,191.19,154.35
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,110.27,86.15
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,287.21,232.55
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,459.24,365.89
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,577.83,453.46
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,691.79,533.26
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,713.8,544.81
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,728.2,551.88
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,739.82,557.1
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,748.33,560.25
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,750.32,560.18
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,749.03,558.07
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,741.57,551.51
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,730.83,542.93
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,715.3,531.55
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,696.61,517.32
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,672.43,498.89
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,645.39,478.25
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,613.9,454.75
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,580.08,429.09
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,541.91,399.69
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,502.04,368.33
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,459.35,334.27
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,415.35,298.28
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,364.36,256.4
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,316.25,215.78
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,266.85,173.98
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,217.87,133.17
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,167.45,93.88
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,118.65,61.11
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,71.46,39.8
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,51.7,38.25
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,44.61,32.44
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,42.27,30.53
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,39.43,28.06
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,36.64,25.4
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,28.52,17.69
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,19.03,1.1
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,11.44,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,70.57,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,148.16,87.39
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,205.02,161.4
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,190.74,154.87
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,173.89,143.06
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,108.47,88.14
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,39.93,28.33
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,59.53,44.77
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,79.94,61.54
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,129.45,102.17
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,179.66,142.27
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,196.2,154.58
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,212.62,166.72
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,296.1,232.54
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,379.23,295.69
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,542.81,421.14
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,688.36,526.77
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,710.4,540.14
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,726.79,549.87
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,711.73,537.38
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,693.49,522.4
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,669.06,503.01
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,641.76,481.39
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,610.75,457.18
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,577.23,430.72
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,539.17,400.75
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,499.12,368.57
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,456.21,333.85
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,411.87,297.09
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,364.14,257.05
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,315.78,215.74
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,266.28,173.51
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,211.84,128.22
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,161.27,88.79
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,112.25,56.31
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,64.04,35.51
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,46.9,34.45
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,46.24,34.07
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,41.65,30.21
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,37.9,26.91
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,34.09,23.34
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,26.85,16.23
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,19.28,0.0
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,10.96,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,61.37,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,176.31,97.09
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,280.84,221.52
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,295.28,240.43
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,307.33,253.6
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,248.58,205.64
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,186.26,152.24
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,287.07,236.04
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,382.19,311.76
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,438.24,353.69
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,483.12,386.4
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,596.48,471.69
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,703.41,547.39
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,720.88,555.81
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,735.36,562.96
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,735.48,561.03
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,728.78,554.62
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,711.97,540.7
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,688.86,521.72
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,662.18,501.36
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,632.86,479.0
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,595.0,450.25
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,557.23,421.36
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,544.08,411.69
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,526.0,397.6
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,500.65,377.52
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,473.38,354.99
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,414.42,309.01
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,364.19,269.7
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,316.66,232.71
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,280.16,204.92
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,242.93,175.29
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,208.12,148.09
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,170.11,122.9
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,138.15,103.26
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,101.62,74.26
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,66.12,51.33
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,60.04,46.3
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,53.68,40.86
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,46.82,34.8
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,39.76,28.31
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,29.03,17.91
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,16.6,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,9.05,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,59.62,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,128.42,61.51
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,182.13,141.22
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,220.68,177.38
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,261.12,212.45
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,327.42,266.47
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,395.47,319.65
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,505.19,402.41
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,612.44,478.49
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,652.06,501.7
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,685.21,519.84
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,705.34,530.31
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,722.59,538.89
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,732.26,543.16
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,738.73,545.42
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,740.09,547.13
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,738.14,546.52
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,730.55,541.35
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,719.67,533.95
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,703.31,523.46
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,683.81,510.16
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,659.69,492.83
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,632.7,473.02
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,601.08,449.85
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,567.01,424.14
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,528.73,394.45
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,488.49,362.39
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,444.4,326.56
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,399.08,288.75
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,351.78,248.62
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,303.94,207.34
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,254.26,164.59
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,199.7,119.12
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,149.76,80.54
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,101.36,49.56
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,54.22,31.83
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,43.93,31.98
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,45.1,33.09
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,51.4,38.47
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,45.01,32.88
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,39.08,27.39
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,27.36,16.1
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,15.08,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,9.05,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,67.41,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,172.16,70.75
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,270.56,208.89
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,346.55,277.11
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,423.86,341.68
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,478.85,385.69
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,534.54,427.84
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,570.19,454.04
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,604.25,478.15
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,641.91,503.55
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,673.0,522.96
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,692.82,534.69
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,709.83,544.37
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,719.35,548.41
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,725.73,550.37
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,727.73,550.14
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,726.48,547.78
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,719.14,541.34
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,708.53,532.79
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,692.48,520.09
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,673.3,505.06
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,649.8,486.53
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,623.4,465.71
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,591.49,441.36
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,557.17,414.68
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,519.59,384.96
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,480.12,353.05
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,437.63,318.4
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,393.73,281.72
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,346.77,241.91
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,299.24,201.07
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,250.48,159.55
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,196.68,115.28
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,146.41,77.16
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,97.65,46.85
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,50.51,37.1
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,43.3,31.08
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,41.19,29.43
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,39.1,27.68
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,34.2,23.42
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,32.95,21.99
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,23.64,12.73
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,13.46,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,8.1,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,53.63,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,166.02,51.41
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,275.73,208.66
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,337.86,266.05
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,403.97,321.49
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,429.66,343.19
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,452.74,361.37
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,510.81,404.5
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,569.61,446.06
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,616.42,478.11
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,665.42,509.87
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,680.52,517.5
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,697.71,526.82
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,700.31,526.13
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,694.77,520.1
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,679.04,507.22
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,662.33,493.39
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,662.64,492.8
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,658.79,489.12
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,657.61,487.65
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,650.54,481.91
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,632.87,468.36
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,611.61,452.03
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,579.22,427.52
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,544.94,401.2
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,496.75,364.49
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,449.1,327.75
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,415.13,299.9
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,375.54,266.82
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,331.44,229.71
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,285.82,190.78
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,236.29,151.19
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,187.24,113.49
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,141.65,77.82
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,97.79,49.79
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,52.09,38.2
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,45.86,33.05
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,45.85,33.19
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,50.22,36.89
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,43.27,30.87
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,36.11,24.39
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,25.89,13.93
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,15.25,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,7.63,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,41.2,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,143.72,26.06
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,245.29,182.95
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,319.82,249.42
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,399.89,314.66
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,420.16,332.15
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,437.57,346.23
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,475.6,373.84
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,512.57,399.26
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,565.16,435.26
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,617.29,469.37
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,653.65,493.45
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,690.88,517.02
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,699.72,521.03
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,710.18,526.46
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,712.0,527.4
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,710.61,526.26
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,699.93,518.27
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,686.22,507.56
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,675.92,499.51
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,662.02,488.76
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,638.59,471.1
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,612.32,451.19
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,581.62,428.25
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,548.55,403.02
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,509.7,372.9
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,469.37,340.96
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,426.95,306.75
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,383.27,270.7
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,338.1,232.71
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,287.63,190.21
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,238.06,148.86
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,189.31,109.47
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,140.18,73.27
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,92.59,45.2
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,46.75,33.71
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,45.29,32.55
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,43.28,30.99
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,37.68,26.28
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,34.16,23.18
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,30.63,19.78
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,22.66,11.03
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,16.2,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,22.52,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,76.57,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,127.63,94.91
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,173.87,138.43
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,222.88,181.35
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,262.84,215.67
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,303.35,249.4
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,340.29,279.08
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,376.9,307.67
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,412.9,335.22
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,459.27,369.97
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,494.35,395.71
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,528.38,420.22
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,618.33,488.72
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,699.41,548.2
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,702.72,548.23
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,699.55,544.2
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,692.11,536.99
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,681.56,527.33
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,665.52,513.75
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,646.59,497.98
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,626.08,480.93
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,602.43,461.3
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,564.99,431.38
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,526.76,400.52
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,476.36,360.21
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,430.59,323.22
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,393.67,292.3
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,354.32,258.61
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,309.88,221.71
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,268.9,187.74
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,228.44,150.69
