Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,14.35,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,14.4,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,14.65,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.9,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.0,0.95,15.2,6.0,5.55,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,6.48,0.0
2018,11,28,8,15,0.0,8.5,1.0,15.55,8.5,7.87,1.06
2018,11,28,8,30,0.0,10.0,1.0,15.6,10.0,9.26,2.28
2018,11,28,8,45,0.0,15.0,1.0,15.7,15.0,13.9,6.27
2018,11,28,9,0,0.0,20.0,1.0,15.8,20.0,18.54,10.25
2018,11,28,9,15,0.0,18.5,1.1,15.85,18.5,17.15,9.04
2018,11,28,9,30,0.0,17.0,1.2,15.9,17.0,15.77,7.82
2018,11,28,9,45,0.0,20.5,1.25,16.0,20.5,19.02,10.57
2018,11,28,10,0,0.0,24.0,1.3,16.1,24.0,22.28,13.3
2018,11,28,10,15,0.0,24.0,1.15,16.25,24.0,22.28,13.27
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,22.28,13.24
2018,11,28,10,45,0.5,32.0,0.8,16.5,32.5,30.01,19.75
2018,11,28,11,0,1.0,40.0,0.6,16.6,41.0,37.74,26.22
2018,11,28,11,15,6.5,62.0,0.5,16.75,65.5,61.22,45.85
2018,11,28,11,30,12.0,84.0,0.4,16.9,90.0,85.83,66.12
2018,11,28,11,45,12.0,77.0,0.3,17.0,83.0,78.72,60.09
2018,11,28,12,0,12.0,70.0,0.2,17.1,76.0,71.65,54.21
2018,11,28,12,15,8.0,90.0,0.35,17.3,94.0,87.41,67.12
2018,11,28,12,30,4.0,110.0,0.5,17.5,112.0,103.9,80.53
2018,11,28,12,45,8.5,113.5,0.6,17.65,118.0,108.55,84.24
2018,11,28,13,0,13.0,117.0,0.7,17.8,124.0,112.78,87.6
2018,11,28,13,15,12.0,104.5,0.9,17.75,110.5,100.49,77.65
2018,11,28,13,30,11.0,92.0,1.1,17.7,97.0,88.32,67.78
2018,11,28,13,45,47.5,127.0,1.35,17.7,147.0,124.81,96.51
2018,11,28,14,0,84.0,162.0,1.6,17.7,197.0,155.74,120.12
2018,11,28,14,15,188.0,143.0,1.65,17.6,213.5,145.25,107.05
2018,11,28,14,30,292.0,124.0,1.7,17.5,230.0,123.64,86.31
2018,11,28,14,45,298.5,109.5,1.75,17.4,208.0,95.68,67.95
2018,11,28,15,0,305.0,95.0,1.8,17.3,186.0,67.8,54.27
2018,11,28,15,15,180.0,82.5,1.8,17.3,134.0,64.08,50.96
2018,11,28,15,30,55.0,70.0,1.8,17.3,82.0,60.88,47.94
2018,11,28,15,45,65.5,54.5,1.6,16.75,66.0,46.14,34.77
2018,11,28,16,0,76.0,39.0,1.4,16.2,50.0,33.72,23.5
2018,11,28,16,15,75.0,28.0,1.4,15.95,35.5,23.19,13.18
2018,11,28,16,30,74.0,17.0,1.4,15.7,21.0,14.31,0.0
2018,11,28,16,45,37.0,8.5,1.45,15.5,10.5,8.1,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.55,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.6,1.0,0.95,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.7,5.5,5.09,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.8,10.0,9.26,1.24
2018,11,29,7,45,0.0,14.0,4.95,13.9,14.0,12.97,5.09
2018,11,29,8,0,0.0,18.0,5.0,14.0,18.0,16.68,8.45
2018,11,29,8,15,0.0,14.0,5.2,14.15,14.0,12.97,5.42
2018,11,29,8,30,0.0,10.0,5.4,14.3,10.0,9.26,2.28
2018,11,29,8,45,0.0,14.0,5.6,14.4,14.0,12.97,5.48
2018,11,29,9,0,0.0,18.0,5.8,14.5,18.0,16.69,8.67
2018,11,29,9,15,24.5,66.0,5.9,14.5,75.5,78.13,61.52
2018,11,29,9,30,49.0,114.0,6.0,14.5,133.0,142.72,116.28
2018,11,29,9,45,27.0,97.5,6.1,14.5,108.0,111.37,89.35
2018,11,29,10,0,5.0,81.0,6.2,14.5,83.0,78.4,61.03
2018,11,29,10,15,45.0,106.5,6.1,14.5,128.0,129.75,104.82
2018,11,29,10,30,85.0,132.0,6.0,14.5,173.0,183.37,149.84
2018,11,29,10,45,49.0,114.5,5.9,14.5,138.5,138.15,111.41
2018,11,29,11,0,13.0,97.0,5.8,14.5,104.0,97.76,77.01
2018,11,29,11,15,7.5,93.5,5.6,14.45,97.5,91.22,71.41
2018,11,29,11,30,2.0,90.0,5.4,14.4,91.0,84.9,66.01
2018,11,29,11,45,86.5,99.0,5.15,14.35,144.5,139.03,111.77
2018,11,29,12,0,171.0,108.0,4.9,14.3,198.0,186.15,150.58
2018,11,29,12,15,110.5,115.0,4.85,14.3,173.0,158.42,126.99
2018,11,29,12,30,50.0,122.0,4.8,14.3,148.0,134.39,106.95
2018,11,29,12,45,48.5,117.0,4.8,14.3,141.5,127.0,100.65
2018,11,29,13,0,47.0,112.0,4.8,14.3,135.0,119.67,94.37
2018,11,29,13,15,95.5,139.5,4.75,14.25,184.5,155.35,122.68
2018,11,29,13,30,144.0,167.0,4.7,14.2,234.0,185.55,145.63
2018,11,29,13,45,96.0,131.5,4.65,14.2,175.0,137.24,106.59
2018,11,29,14,0,48.0,96.0,4.6,14.2,116.0,95.63,73.51
2018,11,29,14,15,61.5,71.0,4.5,14.15,94.5,70.96,52.13
2018,11,29,14,30,75.0,46.0,4.4,14.1,73.0,44.41,29.38
2018,11,29,14,45,53.0,47.5,4.3,14.05,65.5,43.61,30.54
2018,11,29,15,0,31.0,49.0,4.2,14.0,58.0,45.36,35.05
2018,11,29,15,15,36.5,49.0,4.2,14.0,58.0,45.11,34.76
2018,11,29,15,30,42.0,49.0,4.2,14.0,58.0,42.37,32.16
2018,11,29,15,45,34.0,38.0,3.7,13.7,44.5,33.34,23.91
2018,11,29,16,0,26.0,27.0,3.2,13.4,31.0,24.1,15.38
2018,11,29,16,15,20.5,20.0,3.15,13.25,22.5,17.98,9.02
2018,11,29,16,30,15.0,13.0,3.1,13.1,14.0,11.76,0.0
2018,11,29,16,45,7.5,6.5,3.05,12.95,7.0,6.2,0.0
2018,11,29,17,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,6,45,7.5,2.5,2.8,11.1,2.5,0.0,0.0
2018,11,30,7,0,15.0,5.0,2.8,11.1,5.0,10.43,0.0
2018,11,30,7,15,118.0,18.5,3.0,11.4,28.0,65.62,0.0
2018,11,30,7,30,221.0,32.0,3.2,11.7,51.0,160.01,110.22
2018,11,30,7,45,286.0,43.0,3.45,11.95,82.5,206.48,163.9
2018,11,30,8,0,351.0,54.0,3.7,12.2,114.0,256.1,209.29
2018,11,30,8,15,333.5,69.5,3.85,12.5,139.0,271.5,224.65
2018,11,30,8,30,316.0,85.0,4.0,12.8,164.0,284.72,237.0
2018,11,30,8,45,455.0,84.5,4.15,13.1,219.5,363.19,303.36
2018,11,30,9,0,594.0,84.0,4.3,13.4,275.0,449.33,374.28
2018,11,30,9,15,595.0,92.5,4.35,13.7,302.5,463.71,385.27
2018,11,30,9,30,596.0,101.0,4.4,14.0,330.0,475.86,394.29
2018,11,30,9,45,656.5,98.5,4.5,14.35,369.0,508.76,420.08
2018,11,30,10,0,717.0,96.0,4.6,14.7,408.0,539.48,443.61
2018,11,30,10,15,776.5,88.5,4.6,14.95,443.5,560.2,458.91
2018,11,30,10,30,836.0,81.0,4.6,15.2,479.0,579.66,472.87
2018,11,30,10,45,846.0,81.5,4.6,15.4,497.0,575.88,468.21
2018,11,30,11,0,856.0,82.0,4.6,15.6,515.0,569.07,461.11
2018,11,30,11,15,796.5,96.5,4.65,15.75,505.5,536.17,433.41
2018,11,30,11,30,737.0,111.0,4.7,15.9,496.0,502.15,404.79
2018,11,30,11,45,572.0,143.5,4.7,16.05,443.0,432.64,347.85
2018,11,30,12,0,407.0,176.0,4.7,16.2,390.0,365.43,292.91
2018,11,30,12,15,522.5,154.0,4.75,16.2,426.0,381.2,303.78
2018,11,30,12,30,638.0,132.0,4.8,16.2,462.0,390.95,308.42
2018,11,30,12,45,507.5,154.0,4.85,16.2,412.5,335.3,262.8
2018,11,30,13,0,377.0,176.0,4.9,16.2,363.0,288.27,224.9
2018,11,30,13,15,429.5,154.0,4.85,16.1,359.0,267.06,204.55
2018,11,30,13,30,482.0,132.0,4.8,16.0,355.0,241.36,179.63
2018,11,30,13,45,514.0,125.0,4.8,15.9,350.5,219.0,157.53
2018,11,30,14,0,546.0,118.0,4.8,15.8,346.0,193.77,133.29
2018,11,30,14,15,661.5,92.0,4.7,15.6,346.5,158.63,98.56
2018,11,30,14,30,777.0,66.0,4.6,15.4,347.0,116.56,62.31
2018,11,30,14,45,725.0,65.0,4.5,15.2,305.0,74.19,41.0
2018,11,30,15,0,673.0,64.0,4.4,15.0,263.0,44.36,33.99
2018,11,30,15,15,589.0,61.5,4.4,15.0,216.5,43.97,33.6
2018,11,30,15,30,505.0,59.0,4.4,15.0,170.0,43.83,33.31
2018,11,30,15,45,449.5,50.5,3.6,14.05,133.5,38.54,28.44
2018,11,30,16,0,394.0,42.0,2.8,13.1,97.0,33.1,23.23
2018,11,30,16,15,272.5,31.0,2.5,12.5,62.5,24.98,14.72
2018,11,30,16,30,151.0,20.0,2.2,11.9,28.0,15.87,0.0
2018,11,30,16,45,75.5,10.0,1.9,11.3,14.0,9.53,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.75,11.05,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.9,11.2,4.0,3.81,0.0
2018,12,1,7,15,15.0,15.5,2.1,11.45,16.5,20.83,0.0
2018,12,1,7,30,23.0,27.0,2.3,11.7,29.0,40.89,23.55
2018,12,1,7,45,143.0,43.5,2.55,11.95,66.5,131.08,102.48
2018,12,1,8,0,263.0,60.0,2.8,12.2,104.0,220.24,179.2
2018,12,1,8,15,384.5,66.5,2.95,12.35,151.0,293.05,242.03
2018,12,1,8,30,506.0,73.0,3.1,12.5,198.0,373.25,309.79
2018,12,1,8,45,551.0,79.5,3.25,12.65,237.0,412.55,342.94
2018,12,1,9,0,596.0,86.0,3.4,12.8,276.0,451.14,374.75
2018,12,1,9,15,432.5,101.5,3.55,12.9,247.5,375.04,312.4
2018,12,1,9,30,269.0,117.0,3.7,13.0,219.0,288.76,240.52
2018,12,1,9,45,280.0,139.0,3.9,13.05,253.0,318.49,264.74
2018,12,1,10,0,291.0,161.0,4.1,13.1,287.0,346.6,287.03
2018,12,1,10,15,228.0,157.5,4.25,13.25,259.5,302.46,249.89
2018,12,1,10,30,165.0,154.0,4.4,13.4,232.0,252.05,207.58
2018,12,1,10,45,144.0,160.5,4.6,13.5,230.5,243.44,199.9
2018,12,1,11,0,123.0,167.0,4.8,13.6,229.0,234.7,192.06
2018,12,1,11,15,71.5,140.0,4.8,13.55,176.0,176.48,143.31
2018,12,1,11,30,20.0,113.0,4.8,13.5,123.0,117.64,93.8
2018,12,1,11,45,23.5,126.5,4.8,13.45,138.5,131.27,105.16
2018,12,1,12,0,27.0,140.0,4.8,13.4,154.0,144.39,115.99
2018,12,1,12,15,18.0,126.0,4.85,13.45,135.5,125.93,100.52
2018,12,1,12,30,9.0,112.0,4.9,13.5,117.0,107.77,85.37
2018,12,1,12,45,5.0,101.0,4.9,13.55,103.5,95.76,75.35
2018,12,1,13,0,1.0,90.0,4.9,13.6,90.0,84.08,65.64
2018,12,1,13,15,17.0,117.5,4.95,13.65,125.0,113.61,90.12
2018,12,1,13,30,33.0,145.0,5.0,13.7,160.0,139.25,111.02
2018,12,1,13,45,91.0,137.0,5.0,13.8,175.5,140.51,109.76
2018,12,1,14,0,149.0,129.0,5.0,13.9,191.0,138.19,105.02
2018,12,1,14,15,244.5,105.5,4.9,13.75,197.5,119.27,84.85
2018,12,1,14,30,340.0,82.0,4.8,13.6,204.0,90.32,57.98
2018,12,1,14,45,358.0,71.0,4.7,13.45,187.5,63.51,40.67
2018,12,1,15,0,376.0,60.0,4.6,13.3,171.0,40.44,30.73
2018,12,1,15,15,485.5,58.0,4.6,13.3,179.0,40.88,31.07
2018,12,1,15,30,595.0,56.0,4.6,13.3,187.0,41.44,31.42
2018,12,1,15,45,497.0,50.5,3.95,12.45,143.5,38.67,28.75
2018,12,1,16,0,399.0,45.0,3.3,11.6,100.0,36.05,25.95
2018,12,1,16,15,271.0,35.0,3.1,11.3,66.0,27.5,16.8
2018,12,1,16,30,143.0,25.0,2.9,11.0,32.0,20.07,0.0
2018,12,1,16,45,71.5,12.5,2.7,10.75,16.0,11.91,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,6,45,25.0,3.5,1.0,7.4,3.0,0.0,0.0
2018,12,2,7,0,50.0,7.0,0.9,7.4,6.0,0.0,0.0
2018,12,2,7,15,186.0,17.5,1.0,7.8,30.0,91.35,0.0
2018,12,2,7,30,322.0,28.0,1.1,8.2,54.0,194.66,127.34
2018,12,2,7,45,446.0,35.5,1.2,8.6,95.5,271.03,214.76
2018,12,2,8,0,570.0,43.0,1.3,9.0,137.0,350.03,284.59
2018,12,2,8,15,633.5,48.0,1.35,9.35,180.0,395.82,325.29
2018,12,2,8,30,697.0,53.0,1.4,9.7,223.0,446.99,368.61
2018,12,2,8,45,739.5,55.5,1.45,10.05,264.0,483.78,399.04
2018,12,2,9,0,782.0,58.0,1.5,10.4,305.0,519.28,427.37
2018,12,2,9,15,809.0,60.5,1.5,10.7,342.0,544.31,446.43
2018,12,2,9,30,836.0,63.0,1.5,11.0,379.0,567.05,463.14
2018,12,2,9,45,855.0,64.5,1.5,11.3,410.5,581.43,472.98
2018,12,2,10,0,874.0,66.0,1.5,11.6,442.0,589.9,478.13
2018,12,2,10,15,887.0,67.0,1.5,11.9,467.0,594.69,480.21
2018,12,2,10,30,900.0,68.0,1.5,12.2,492.0,596.43,479.8
2018,12,2,10,45,907.5,69.0,1.5,12.55,510.0,591.88,474.4
2018,12,2,11,0,915.0,70.0,1.5,12.9,528.0,584.18,466.51
2018,12,2,11,15,919.5,70.0,1.55,13.2,538.0,570.66,454.45
2018,12,2,11,30,924.0,70.0,1.6,13.5,548.0,554.09,439.84
2018,12,2,11,45,925.5,69.5,1.6,13.85,550.5,532.52,420.79
2018,12,2,12,0,927.0,69.0,1.6,14.2,553.0,508.14,399.23
2018,12,2,12,15,924.0,69.0,1.7,14.35,547.5,479.54,374.67
2018,12,2,12,30,921.0,69.0,1.8,14.5,542.0,448.56,347.59
2018,12,2,12,45,916.0,68.5,1.85,14.6,529.0,414.12,317.03
2018,12,2,13,0,911.0,68.0,1.9,14.7,516.0,377.74,284.21
2018,12,2,13,15,898.0,67.0,1.9,14.7,494.0,336.7,247.24
2018,12,2,13,30,885.0,66.0,1.9,14.7,472.0,294.72,209.1
2018,12,2,13,45,789.0,76.5,1.9,14.65,423.0,240.33,164.05
2018,12,2,14,0,693.0,87.0,1.9,14.6,374.0,192.25,125.61
2018,12,2,14,15,612.0,93.5,1.9,14.45,332.0,152.9,96.03
2018,12,2,14,30,531.0,100.0,1.9,14.3,290.0,120.34,75.4
2018,12,2,14,45,536.0,86.5,1.85,14.15,261.0,80.78,51.21
2018,12,2,15,0,541.0,73.0,1.8,14.0,232.0,51.44,40.47
2018,12,2,15,15,410.5,70.5,1.8,14.0,180.5,51.3,40.29
2018,12,2,15,30,280.0,68.0,1.8,14.0,129.0,50.32,39.23
2018,12,2,15,45,364.5,53.0,1.35,12.95,114.5,40.81,30.6
2018,12,2,16,0,449.0,38.0,0.9,11.9,100.0,29.51,20.24
2018,12,2,16,15,265.5,27.5,0.9,11.5,60.5,21.69,12.04
2018,12,2,16,30,82.0,17.0,0.9,11.1,21.0,13.38,0.0
2018,12,2,16,45,41.0,8.5,0.9,10.7,10.5,8.1,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,6,45,22.5,2.5,1.15,5.9,2.0,0.0,0.0
2018,12,3,7,0,45.0,5.0,1.1,5.9,4.0,0.0,0.0
2018,12,3,7,15,185.0,15.5,1.25,6.7,27.5,88.58,0.0
2018,12,3,7,30,325.0,26.0,1.4,7.5,51.0,192.23,120.81
2018,12,3,7,45,429.5,33.0,1.5,8.3,88.5,259.5,205.52
2018,12,3,8,0,534.0,40.0,1.6,9.1,126.0,327.59,266.89
2018,12,3,8,15,615.0,44.5,1.75,9.75,171.5,381.05,313.99
2018,12,3,8,30,696.0,49.0,1.9,10.4,217.0,440.24,363.93
2018,12,3,8,45,733.5,53.0,2.05,11.05,257.5,475.86,393.53
2018,12,3,9,0,771.0,57.0,2.2,11.7,298.0,510.18,421.06
2018,12,3,9,15,797.5,59.5,2.2,12.25,334.5,534.81,439.71
2018,12,3,9,30,824.0,62.0,2.2,12.8,371.0,557.2,455.98
2018,12,3,9,45,843.0,63.5,2.2,13.3,402.0,571.57,465.64
2018,12,3,10,0,862.0,65.0,2.2,13.8,433.0,580.08,470.59
2018,12,3,10,15,862.0,68.5,2.2,14.15,454.5,580.28,469.05
2018,12,3,10,30,862.0,72.0,2.2,14.5,476.0,579.98,466.95
2018,12,3,10,45,810.5,85.0,2.2,14.85,476.0,555.15,445.82
2018,12,3,11,0,759.0,98.0,2.2,15.2,476.0,528.11,423.09
2018,12,3,11,15,836.5,83.5,2.2,15.35,508.0,540.36,431.16
2018,12,3,11,30,914.0,69.0,2.2,15.5,540.0,546.63,433.89
2018,12,3,11,45,909.5,70.5,2.2,15.6,541.0,524.46,414.51
2018,12,3,12,0,905.0,72.0,2.2,15.7,542.0,499.74,392.97
2018,12,3,12,15,841.5,85.0,2.15,15.65,519.0,457.19,357.66
2018,12,3,12,30,778.0,98.0,2.1,15.6,496.0,415.8,323.07
2018,12,3,12,45,735.0,107.5,2.05,15.55,476.0,378.38,291.12
2018,12,3,13,0,692.0,117.0,2.0,15.5,456.0,343.35,260.77
2018,12,3,13,15,495.0,151.5,1.95,15.5,389.0,283.84,214.68
2018,12,3,13,30,298.0,186.0,1.9,15.5,322.0,239.28,182.4
2018,12,3,13,45,241.5,173.0,1.85,15.5,279.0,200.11,151.44
2018,12,3,14,0,185.0,160.0,1.8,15.5,236.0,168.73,127.42
2018,12,3,14,15,151.5,146.5,1.7,15.4,205.5,142.48,107.32
2018,12,3,14,30,118.0,133.0,1.6,15.3,175.0,119.31,90.41
2018,12,3,14,45,121.5,119.0,1.45,15.2,158.5,100.28,76.62
2018,12,3,15,0,125.0,105.0,1.3,15.1,142.0,84.19,69.15
2018,12,3,15,15,128.0,92.0,1.3,15.1,125.0,74.5,60.55
2018,12,3,15,30,131.0,79.0,1.3,15.1,108.0,64.57,51.56
2018,12,3,15,45,118.5,63.5,1.1,14.0,85.0,52.61,40.81
2018,12,3,16,0,106.0,48.0,0.9,12.9,62.0,38.65,28.07
2018,12,3,16,15,75.0,32.5,0.95,12.5,40.5,26.64,15.94
2018,12,3,16,30,44.0,17.0,1.0,12.1,19.0,14.28,0.0
2018,12,3,16,45,22.0,8.5,1.05,11.75,9.5,8.1,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,1.0,2.2,8.85,1.0,0.0,0.0
2018,12,4,7,0,13.0,2.0,2.2,8.9,2.0,0.0,0.0
2018,12,4,7,15,12.0,5.0,2.45,9.35,5.5,9.52,0.0
2018,12,4,7,30,11.0,8.0,2.7,9.8,9.0,13.45,2.88
2018,12,4,7,45,5.5,7.5,2.9,10.3,8.0,9.54,2.26
2018,12,4,8,0,0.0,7.0,3.1,10.8,7.0,6.48,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.4,8.5,7.87,1.12
2018,12,4,8,30,0.0,10.0,3.5,12.0,10.0,9.26,2.35
2018,12,4,8,45,1.0,32.5,3.7,12.65,33.0,30.7,20.88
2018,12,4,9,0,2.0,55.0,3.9,13.3,56.0,52.24,39.32
2018,12,4,9,15,1.5,73.0,4.2,13.9,73.5,69.13,53.57
2018,12,4,9,30,1.0,91.0,4.5,14.5,91.0,86.52,68.07
2018,12,4,9,45,0.5,89.0,4.75,15.15,89.0,83.83,65.5
2018,12,4,10,0,0.0,87.0,5.0,15.8,87.0,81.34,63.14
2018,12,4,10,15,0.5,109.5,5.05,16.1,109.5,103.38,81.4
2018,12,4,10,30,1.0,132.0,5.1,16.4,132.0,125.36,99.41
2018,12,4,10,45,1.5,138.5,5.15,16.7,139.0,131.51,104.25
2018,12,4,11,0,2.0,145.0,5.2,17.0,146.0,137.61,109.05
2018,12,4,11,15,3.0,148.5,5.0,16.95,150.0,141.03,111.78
2018,12,4,11,30,4.0,152.0,4.8,16.9,154.0,144.4,114.48
2018,12,4,11,45,3.5,153.5,4.6,16.85,155.5,145.06,114.96
2018,12,4,12,0,3.0,155.0,4.4,16.8,157.0,145.71,115.47
2018,12,4,12,15,2.5,154.0,3.9,16.5,155.5,144.05,114.19
2018,12,4,12,30,2.0,153.0,3.4,16.2,154.0,142.4,112.95
2018,12,4,12,45,1.5,148.0,2.85,15.9,148.5,137.14,108.77
2018,12,4,13,0,1.0,143.0,2.3,15.6,143.0,131.94,104.65
2018,12,4,13,15,0.5,135.5,2.3,15.5,135.5,124.58,98.75
2018,12,4,13,30,0.0,128.0,2.3,15.4,128.0,117.3,92.92
2018,12,4,13,45,0.5,117.0,2.25,15.3,117.0,107.27,84.75
2018,12,4,14,0,1.0,106.0,2.2,15.2,106.0,97.27,76.56
2018,12,4,14,15,1.0,91.5,2.25,15.05,91.5,84.22,65.8
2018,12,4,14,30,1.0,77.0,2.3,14.9,77.0,71.26,55.02
2018,12,4,14,45,1.0,74.0,2.35,14.75,74.0,68.17,52.52
2018,12,4,15,0,1.0,71.0,2.4,14.6,71.0,65.0,52.41
2018,12,4,15,15,0.5,55.5,2.4,14.6,55.5,51.49,40.34
2018,12,4,15,30,0.0,40.0,2.4,14.6,40.0,37.15,27.44
2018,12,4,15,45,0.0,32.0,2.45,13.75,32.0,29.7,20.67
2018,12,4,16,0,0.0,24.0,2.5,12.9,24.0,22.27,13.79
2018,12,4,16,15,8.0,16.5,2.6,12.7,17.0,15.51,6.88
2018,12,4,16,30,16.0,9.0,2.7,12.5,10.0,8.33,0.0
2018,12,4,16,45,8.0,4.5,2.85,12.35,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,6,45,0.5,0.5,2.3,11.55,0.5,0.0,0.0
2018,12,5,7,0,1.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,12,5,7,15,1.0,9.5,2.3,11.7,9.5,9.45,0.0
2018,12,5,7,30,1.0,18.0,2.4,11.9,18.0,17.13,4.47
2018,12,5,7,45,18.5,33.5,2.5,12.15,36.5,44.56,30.83
2018,12,5,8,0,36.0,49.0,2.6,12.4,55.0,70.27,53.7
2018,12,5,8,15,109.0,63.5,2.65,12.6,88.0,129.83,105.18
2018,12,5,8,30,182.0,78.0,2.7,12.8,121.0,193.26,159.63
2018,12,5,8,45,201.5,98.0,2.75,13.0,153.5,228.44,189.47
2018,12,5,9,0,221.0,118.0,2.8,13.2,186.0,262.87,218.13
2018,12,5,9,15,189.0,126.0,2.75,13.35,189.0,253.19,209.66
2018,12,5,9,30,157.0,134.0,2.7,13.5,192.0,234.31,193.52
2018,12,5,9,45,134.5,153.0,2.7,13.65,205.5,240.73,198.06
2018,12,5,10,0,112.0,172.0,2.7,13.8,219.0,246.1,201.56
2018,12,5,10,15,102.0,176.0,2.65,13.95,221.0,241.6,197.24
2018,12,5,10,30,92.0,180.0,2.6,14.1,223.0,230.63,187.73
2018,12,5,10,45,53.0,173.5,2.55,14.2,198.5,199.45,161.43
2018,12,5,11,0,14.0,167.0,2.5,14.3,174.0,165.54,132.93
2018,12,5,11,15,23.0,151.5,2.45,14.4,163.0,157.54,126.37
2018,12,5,11,30,32.0,136.0,2.4,14.5,152.0,145.83,116.68
2018,12,5,11,45,65.5,167.0,2.4,14.6,200.5,190.36,153.12
2018,12,5,12,0,99.0,198.0,2.4,14.7,249.0,234.86,188.72
2018,12,5,12,15,104.5,205.0,2.35,14.7,258.5,238.59,191.15
2018,12,5,12,30,110.0,212.0,2.3,14.7,268.0,241.36,192.86
2018,12,5,12,45,107.5,194.5,2.25,14.7,248.0,218.62,174.09
2018,12,5,13,0,105.0,177.0,2.2,14.7,228.0,196.27,155.59
2018,12,5,13,15,59.5,150.0,2.2,14.6,178.5,154.05,121.81
2018,12,5,13,30,14.0,123.0,2.2,14.5,129.0,116.56,92.14
2018,12,5,13,45,9.5,106.0,2.15,14.4,110.0,99.62,78.32
2018,12,5,14,0,5.0,89.0,2.1,14.3,91.0,83.15,64.82
2018,12,5,14,15,3.0,88.0,2.05,14.15,89.0,81.45,63.62
2018,12,5,14,30,1.0,87.0,2.0,14.0,87.0,79.78,62.43
2018,12,5,14,45,0.5,71.0,1.9,13.8,71.0,65.61,50.55
2018,12,5,15,0,0.0,55.0,1.8,13.6,55.0,51.13,40.27
2018,12,5,15,15,0.0,47.5,1.8,13.6,47.5,44.14,33.97
2018,12,5,15,30,0.0,40.0,1.8,13.6,40.0,37.15,27.57
2018,12,5,15,45,0.0,31.5,1.6,13.05,31.5,29.24,20.34
2018,12,5,16,0,0.0,23.0,1.4,12.5,23.0,21.33,13.02
2018,12,5,16,15,3.0,16.5,1.4,12.25,16.5,15.3,6.73
2018,12,5,16,30,6.0,10.0,1.4,12.0,10.0,9.39,0.0
2018,12,5,16,45,3.0,5.0,1.4,11.75,5.0,4.77,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,8.15,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,12,6,7,15,110.5,14.0,1.7,8.55,20.5,56.64,0.0
2018,12,6,7,30,200.0,25.0,1.9,8.9,39.0,133.04,66.41
2018,12,6,7,45,281.0,37.0,2.1,9.25,72.0,193.08,150.62
2018,12,6,8,0,362.0,49.0,2.3,9.6,105.0,251.69,204.93
2018,12,6,8,15,456.5,55.5,2.4,10.0,147.5,313.99,259.6
2018,12,6,8,30,551.0,62.0,2.5,10.4,190.0,378.56,314.75
2018,12,6,8,45,625.0,63.0,2.55,10.85,233.5,427.35,355.64
2018,12,6,9,0,699.0,64.0,2.6,11.3,277.0,473.54,393.33
2018,12,6,9,15,685.5,74.0,2.65,11.8,304.0,485.99,402.58
2018,12,6,9,30,672.0,84.0,2.7,12.3,331.0,492.94,407.14
2018,12,6,9,45,732.0,79.5,2.7,12.85,369.5,522.96,429.88
2018,12,6,10,0,792.0,75.0,2.7,13.4,408.0,549.66,449.34
2018,12,6,10,15,795.0,79.0,2.65,13.85,429.5,552.07,449.19
2018,12,6,10,30,798.0,83.0,2.6,14.3,451.0,551.66,446.83
2018,12,6,10,45,817.0,82.5,2.5,14.7,472.0,552.57,445.36
2018,12,6,11,0,836.0,82.0,2.4,15.1,493.0,550.37,441.29
2018,12,6,11,15,841.5,82.5,2.25,15.35,503.5,538.83,429.92
2018,12,6,11,30,847.0,83.0,2.1,15.6,514.0,524.43,416.2
2018,12,6,11,45,849.0,83.0,1.95,15.8,517.0,504.95,398.45
2018,12,6,12,0,851.0,83.0,1.8,16.0,520.0,482.84,378.4
2018,12,6,12,15,746.5,108.0,1.8,16.1,489.0,434.72,339.23
2018,12,6,12,30,642.0,133.0,1.8,16.2,458.0,390.31,303.05
2018,12,6,12,45,643.0,129.0,1.75,16.3,448.0,362.65,278.68
2018,12,6,13,0,644.0,125.0,1.7,16.4,438.0,333.43,252.5
2018,12,6,13,15,702.5,107.5,1.7,16.35,436.5,307.83,227.54
2018,12,6,13,30,761.0,90.0,1.7,16.3,435.0,279.58,199.39
2018,12,6,13,45,774.0,82.5,1.7,16.25,416.0,241.55,164.4
2018,12,6,14,0,787.0,75.0,1.7,16.2,397.0,201.16,128.03
2018,12,6,14,15,672.0,82.0,1.65,16.05,342.0,150.75,91.0
2018,12,6,14,30,557.0,89.0,1.6,15.9,287.0,113.08,67.89
2018,12,6,14,45,606.5,76.5,1.55,15.75,270.5,75.05,44.5
2018,12,6,15,0,656.0,64.0,1.5,15.6,254.0,44.57,34.12
2018,12,6,15,15,622.0,59.0,1.5,15.6,217.5,42.21,31.98
2018,12,6,15,30,588.0,54.0,1.5,15.6,181.0,39.86,29.74
2018,12,6,15,45,516.0,47.5,1.1,14.85,141.0,36.14,26.24
2018,12,6,16,0,444.0,41.0,0.7,14.1,101.0,32.4,22.52
2018,12,6,16,15,310.0,31.0,0.65,13.85,65.5,25.17,14.59
2018,12,6,16,30,176.0,21.0,0.6,13.6,30.0,16.75,0.0
2018,12,6,16,45,88.0,10.5,0.55,13.3,15.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.95,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.9,2.0,0.0,0.0
2018,12,7,7,15,119.5,14.0,0.3,9.2,21.0,59.91,0.0
2018,12,7,7,30,220.0,25.0,0.4,9.5,40.0,139.76,61.95
2018,12,7,7,45,304.0,34.5,0.45,9.8,71.5,200.78,154.27
2018,12,7,8,0,388.0,44.0,0.5,10.1,103.0,258.07,206.98
2018,12,7,8,15,480.5,51.0,0.65,10.5,146.5,319.92,260.3
2018,12,7,8,30,573.0,58.0,0.8,10.9,190.0,384.23,314.1
2018,12,7,8,45,591.0,67.0,0.9,11.35,225.0,412.58,337.79
2018,12,7,9,0,609.0,76.0,1.0,11.8,260.0,439.41,359.53
2018,12,7,9,15,698.0,71.5,1.05,12.45,307.0,488.82,397.91
2018,12,7,9,30,787.0,67.0,1.1,13.1,354.0,535.7,433.09
2018,12,7,9,45,786.0,71.5,1.15,13.75,379.0,541.99,436.28
2018,12,7,10,0,785.0,76.0,1.2,14.4,404.0,545.51,437.46
2018,12,7,10,15,798.0,78.5,1.2,14.95,429.0,552.08,440.62
2018,12,7,10,30,811.0,81.0,1.2,15.5,454.0,555.78,441.38
2018,12,7,10,45,845.5,76.5,1.2,16.1,478.5,560.95,443.17
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,561.01,440.92
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,548.95,429.65
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,533.95,416.07
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,514.05,398.54
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,491.44,378.67
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,465.1,356.03
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,436.34,331.04
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,402.65,301.48
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,367.0,269.82
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,328.63,236.12
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,289.04,200.93
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,247.08,163.84
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,200.76,124.0
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,156.42,88.27
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,112.76,57.55
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,68.87,35.2
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,40.51,30.26
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,38.41,28.37
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,36.36,26.41
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,33.86,24.08
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,28.77,19.28
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,22.82,12.63
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,16.68,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
