Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,72.36,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,163.37,63.11
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,196.7,151.09
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,220.73,177.87
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,286.21,234.29
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,353.2,290.2
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,423.42,347.47
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,492.64,402.3
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,522.36,424.13
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,550.11,443.92
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,565.32,453.74
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,574.7,458.95
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,579.31,460.77
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,580.95,460.17
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,576.98,455.33
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,569.93,448.04
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,557.9,436.83
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,542.87,423.18
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,522.38,405.3
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,499.17,385.06
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,471.35,361.05
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,441.25,334.84
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,407.25,305.22
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,371.53,273.7
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,332.61,239.32
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,289.51,201.29
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,245.74,163.61
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,203.47,128.1
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,160.63,93.21
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,117.7,62.6
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,74.43,40.22
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,45.71,34.9
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,43.78,33.18
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,38.24,28.15
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,34.85,25.01
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,31.48,21.66
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,24.69,14.16
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,17.66,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,23.97,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,47.1,10.89
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,75.34,55.0
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,98.87,77.59
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,130.43,105.46
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,162.4,133.24
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,238.04,197.28
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,318.22,263.4
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,306.89,253.41
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,302.82,249.3
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,264.34,216.71
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,225.24,183.42
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,320.55,261.15
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,406.93,328.51
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,430.76,345.18
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,451.77,359.6
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,419.9,332.66
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,384.09,303.24
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,395.99,311.09
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,399.34,311.58
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,395.22,306.42
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,383.36,294.61
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,350.9,267.45
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,318.14,240.1
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,277.92,208.16
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,244.34,182.11
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,204.33,151.7
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,173.89,129.95
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,152.93,109.68
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,123.88,84.48
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,98.49,70.51
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,78.61,64.14
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,70.21,56.69
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,61.59,48.87
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,50.35,38.73
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,38.73,28.03
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,27.44,16.45
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,15.87,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,9.05,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,40.5,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,102.46,21.2
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,158.94,120.34
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,208.71,168.24
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,248.27,204.03
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,288.82,239.46
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,304.31,253.06
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,317.79,264.28
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,346.76,287.84
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,374.93,310.09
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,391.66,322.61
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,406.78,333.61
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,421.78,344.49
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,434.97,353.72
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,445.23,360.61
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,453.13,365.43
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,426.8,342.89
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,400.37,320.52
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,410.4,327.16
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,415.43,329.04
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,394.91,310.98
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,372.93,291.57
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,356.7,275.57
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,333.46,253.07
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,300.78,223.7
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,267.13,193.26
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,227.45,159.8
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,191.56,130.53
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,155.52,96.1
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,114.06,61.1
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,72.52,39.33
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,44.75,34.37
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,42.81,32.59
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,37.35,27.58
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,33.51,24.03
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,29.61,20.22
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,23.2,13.15
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,15.89,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,68.41,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,165.81,20.89
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,249.05,187.49
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,321.63,256.8
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,373.56,302.87
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,426.06,347.34
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,463.9,378.67
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,500.62,407.87
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,525.79,428.18
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,548.77,446.02
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,563.9,457.23
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,576.24,465.83
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,578.87,466.78
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,581.54,467.5
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,577.78,463.23
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,570.93,456.38
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,558.57,445.1
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,543.2,431.26
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,523.11,413.71
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,500.22,393.57
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,473.08,369.62
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,443.5,343.2
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,410.02,313.21
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,374.58,281.02
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,335.23,245.24
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,294.6,208.06
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,252.33,169.8
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,205.72,128.86
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,160.69,91.8
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,116.23,59.84
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,71.4,36.32
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,40.6,30.54
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,38.93,29.01
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,37.33,27.44
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,33.89,24.32
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,30.47,20.99
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,22.8,12.86
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,17.65,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,25.58,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,67.03,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,167.13,123.53
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,259.04,205.94
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,307.03,248.98
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,356.18,291.65
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,367.42,302.52
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,376.03,310.37
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,411.5,339.17
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,445.86,366.25
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,488.7,399.73
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,527.94,429.7
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,543.85,440.64
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,556.79,449.11
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,551.75,443.44
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,543.86,435.5
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,541.83,431.95
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,535.22,424.53
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,517.42,408.27
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,496.57,389.32
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,469.07,365.14
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,439.31,338.69
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,405.75,308.78
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,370.55,277.0
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,332.37,242.52
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,292.92,206.63
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,247.89,166.39
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,205.5,129.09
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,160.85,92.46
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,116.84,60.83
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,72.96,37.72
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,42.27,31.94
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,41.09,30.85
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,40.07,29.78
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,35.77,25.91
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,28.72,19.42
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,23.7,13.6
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,18.63,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,60.33,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,147.37,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,230.49,171.16
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,307.25,245.79
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,353.58,288.33
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,406.01,333.73
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,443.78,365.85
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,480.57,395.97
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,506.58,416.01
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,530.54,433.69
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,547.08,445.05
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,560.95,453.94
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,563.51,454.26
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,566.2,454.43
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,563.37,450.08
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,557.51,443.26
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,545.68,432.08
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,530.91,418.45
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,511.5,401.05
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,489.36,381.21
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,462.21,357.4
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,432.84,331.39
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,400.39,302.41
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,366.26,271.64
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,326.12,235.95
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,286.93,200.61
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,245.12,163.4
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,203.06,126.79
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,159.73,91.6
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,117.17,61.3
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,74.36,38.81
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,43.92,33.08
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,41.93,31.29
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,40.01,29.45
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,33.5,23.67
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,30.5,20.75
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,24.62,14.21
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,18.59,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,11.01,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,27.58,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,43.56,27.81
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,59.73,43.96
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,83.95,65.26
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,108.07,86.28
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,81.34,63.97
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,55.83,42.23
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,49.32,36.63
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,42.73,30.92
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,70.21,54.24
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,98.85,78.27
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,148.97,120.81
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,200.47,163.73
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,207.21,168.64
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,213.42,173.18
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,303.91,247.13
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,383.36,309.99
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,339.95,273.86
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,296.23,238.02
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,282.69,226.48
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,269.73,215.47
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,265.26,210.75
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,258.39,203.68
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,235.22,183.89
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,212.22,164.22
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,200.15,149.71
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,178.7,126.79
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,151.32,105.54
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,130.71,91.84
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,94.26,66.2
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,66.02,53.11
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,63.92,51.18
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,56.59,44.49
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,41.72,31.16
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,29.78,20.3
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,23.36,13.36
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,17.49,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,10.01,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,29.51,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,79.81,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,130.35,93.36
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,168.81,134.18
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,244.84,200.0
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,329.53,271.45
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,402.65,331.99
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,475.14,390.35
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,498.5,407.86
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,519.69,423.19
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,484.6,393.8
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,438.8,356.22
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,438.24,354.31
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,435.67,350.43
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,476.22,380.59
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,509.02,403.7
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,521.76,411.07
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,529.18,414.03
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,505.84,393.22
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,480.37,370.82
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,420.6,323.45
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,364.62,279.52
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,333.4,253.9
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,303.69,229.32
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,287.05,211.91
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,263.45,187.7
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,223.89,155.82
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,188.1,128.05
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,154.67,95.43
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,112.82,59.27
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,73.8,38.71
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,44.67,33.79
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,39.74,29.43
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,38.91,28.56
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,33.4,23.61
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,27.69,18.32
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,23.1,13.08
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,18.49,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,10.48,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,23.61,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,65.8,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,106.13,73.83
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,143.32,112.54
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,178.76,144.53
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,215.11,176.36
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,251.11,207.25
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,296.67,245.12
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,276.85,228.32
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,263.69,216.6
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,219.12,178.81
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,174.58,140.75
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,198.44,160.13
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,221.72,178.68
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,194.54,155.88
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,168.49,134.13
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,128.62,101.26
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,93.79,72.42
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,93.23,71.91
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,92.68,71.39
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,99.06,76.66
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,105.3,81.81
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,146.61,115.2
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,183.56,144.3
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,165.46,129.82
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,149.04,117.03
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,122.22,95.42
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,97.88,75.8
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,73.34,55.83
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,48.41,35.33
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,50.93,37.15
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,52.0,40.53
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,39.11,29.07
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,25.04,16.52
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,20.4,12.31
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,15.75,8.03
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,11.11,3.4
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.48,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.34,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,48.75,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,119.28,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,206.82,145.11
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,285.8,225.74
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,339.22,274.34
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,390.65,319.25
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,431.02,353.97
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,470.58,386.82
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,496.12,407.11
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,519.62,425.07
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,535.19,436.33
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,548.12,445.18
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,556.31,450.04
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,561.57,452.43
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,560.21,449.59
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,555.79,444.24
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,537.01,427.85
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,515.93,409.6
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,504.75,398.88
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,490.02,384.91
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,463.59,361.81
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,434.9,336.49
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,401.31,306.84
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,367.09,276.08
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,319.97,236.15
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,273.3,196.75
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,229.83,161.47
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,192.45,132.53
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,156.35,104.97
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,125.23,83.75
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,99.39,71.89
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,88.73,73.0
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,74.71,60.6
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,62.88,49.97
2018,12,17,15,45,42.0,58.0,1.5,14.5,65.5,50.64,39.03
2018,12,17,16,0,42.0,43.0,1.0,13.3,49.0,36.69,26.39
2018,12,17,16,15,42.0,30.5,1.0,12.85,34.5,26.38,16.07
2018,12,17,16,30,42.0,18.0,1.0,12.4,20.0,15.1,0.0
2018,12,17,16,45,21.0,9.0,1.05,12.0,10.0,8.58,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
