Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,15,772.0,55.5,2.75,9.35,293.0,498.43,416.18
2018,12,28,9,30,859.0,53.0,2.8,9.9,342.0,546.16,453.95
2018,12,28,9,45,880.0,54.0,2.85,10.5,375.5,563.3,466.35
2018,12,28,10,0,901.0,55.0,2.9,11.1,409.0,577.83,476.37
2018,12,28,10,15,915.5,56.0,2.8,11.4,436.5,585.83,480.91
2018,12,28,10,30,930.0,57.0,2.7,11.7,464.0,590.77,482.81
2018,12,28,10,45,939.5,57.5,2.65,12.0,485.0,589.17,479.6
2018,12,28,11,0,949.0,58.0,2.6,12.3,506.0,584.36,473.74
2018,12,28,11,15,954.5,58.5,2.65,12.5,519.5,574.15,464.05
2018,12,28,11,30,960.0,59.0,2.7,12.7,533.0,560.74,451.65
2018,12,28,11,45,962.5,59.0,2.7,12.9,539.0,542.13,434.78
2018,12,28,12,0,965.0,59.0,2.7,13.1,545.0,520.52,415.21
2018,12,28,12,15,958.5,61.5,2.75,13.2,542.5,494.45,392.03
2018,12,28,12,30,952.0,64.0,2.8,13.3,540.0,465.92,366.39
2018,12,28,12,45,940.0,66.0,2.9,13.4,528.5,432.47,336.46
2018,12,28,13,0,928.0,68.0,3.0,13.5,517.0,397.26,304.48
2018,12,28,13,15,920.5,66.5,2.95,13.5,499.5,358.73,269.08
2018,12,28,13,30,913.0,65.0,2.9,13.5,482.0,318.65,231.93
2018,12,28,13,45,901.5,64.0,2.85,13.5,458.0,276.71,193.17
2018,12,28,14,0,890.0,63.0,2.8,13.5,434.0,233.92,154.14
2018,12,28,14,15,873.0,61.0,2.7,13.3,403.0,188.78,115.03
2018,12,28,14,30,856.0,59.0,2.6,13.1,372.0,143.72,79.39
2018,12,28,14,45,830.5,56.5,2.45,12.85,335.5,93.68,46.39
2018,12,28,15,0,805.0,54.0,2.3,12.6,299.0,49.31,29.87
2018,12,28,15,15,767.0,50.5,2.3,12.6,258.5,38.33,28.93
2018,12,28,15,30,729.0,47.0,2.3,12.6,218.0,36.62,27.3
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,34.49,25.39
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,32.47,23.41
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,28.0,18.68
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,21.5,8.29
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,14.3,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.0,5.5,0.5,6.9,6.0,0.0,0.0
2018,12,29,7,30,38.0,11.0,0.5,7.4,12.0,25.36,0.0
2018,12,29,7,45,248.0,22.0,0.45,7.9,49.0,151.13,85.75
2018,12,29,8,0,458.0,33.0,0.4,8.4,86.0,267.99,208.46
2018,12,29,8,15,492.0,40.5,0.55,9.05,118.5,302.7,243.28
2018,12,29,8,30,526.0,48.0,0.7,9.7,151.0,337.77,275.35
2018,12,29,8,45,440.0,69.5,0.8,10.4,169.0,326.5,268.23
2018,12,29,9,0,354.0,91.0,0.9,11.1,187.0,308.36,254.31
2018,12,29,9,15,545.5,78.0,1.15,11.7,250.0,403.82,332.72
2018,12,29,9,30,737.0,65.0,1.4,12.3,313.0,496.53,406.2
2018,12,29,9,45,798.5,61.0,1.6,12.9,354.0,529.84,431.48
2018,12,29,10,0,860.0,57.0,1.8,13.5,395.0,557.76,452.58
2018,12,29,10,15,873.5,58.5,1.85,13.85,422.0,565.83,457.48
2018,12,29,10,30,887.0,60.0,1.9,14.2,449.0,570.98,460.03
2018,12,29,10,45,895.5,61.5,1.95,14.55,469.5,570.27,457.92
2018,12,29,11,0,904.0,63.0,2.0,14.9,490.0,566.48,453.29
2018,12,29,11,15,909.0,64.0,2.0,15.05,503.5,557.13,444.38
2018,12,29,11,30,914.0,65.0,2.0,15.2,517.0,544.73,432.93
2018,12,29,11,45,915.0,65.5,2.0,15.4,522.5,526.77,416.93
2018,12,29,12,0,916.0,66.0,2.0,15.6,528.0,505.99,398.45
2018,12,29,12,15,913.0,66.5,2.05,15.75,525.5,480.65,376.33
2018,12,29,12,30,910.0,67.0,2.1,15.9,523.0,452.87,351.81
2018,12,29,12,45,903.5,67.5,2.1,16.0,513.5,421.4,323.81
2018,12,29,13,0,897.0,68.0,2.1,16.1,504.0,387.98,293.69
2018,12,29,13,15,888.5,67.5,2.15,16.1,487.0,351.21,260.55
2018,12,29,13,30,880.0,67.0,2.2,16.1,470.0,313.0,225.73
2018,12,29,13,45,866.5,65.5,2.25,16.1,445.5,271.45,188.11
2018,12,29,14,0,853.0,64.0,2.3,16.1,421.0,229.28,150.32
2018,12,29,14,15,834.5,62.5,2.1,15.85,391.0,182.01,109.93
2018,12,29,14,30,816.0,61.0,1.9,15.6,361.0,138.71,75.9
2018,12,29,14,45,789.5,58.5,1.75,15.35,325.5,94.64,47.51
2018,12,29,15,0,763.0,56.0,1.6,15.1,290.0,52.17,31.09
2018,12,29,15,15,724.5,52.5,1.6,15.1,250.5,39.87,30.01
2018,12,29,15,30,686.0,49.0,1.6,15.1,211.0,38.25,28.47
2018,12,29,15,45,625.5,44.0,1.3,13.6,170.0,35.25,25.79
2018,12,29,16,0,565.0,39.0,1.0,12.1,129.0,32.3,22.97
2018,12,29,16,15,462.5,32.5,1.05,11.75,91.0,25.45,16.29
2018,12,29,16,30,360.0,26.0,1.1,11.4,53.0,21.35,8.66
2018,12,29,16,45,207.0,16.0,1.1,11.05,29.0,15.25,0.0
2018,12,29,17,0,54.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.1,10.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,6.95,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.7,19.0,67.89,0.0
2018,12,30,7,45,279.5,26.0,1.6,8.4,52.0,167.97,94.04
2018,12,30,8,0,422.0,37.0,1.7,9.1,85.0,256.0,200.41
2018,12,30,8,15,411.0,48.0,1.85,9.35,111.0,272.68,221.6
2018,12,30,8,30,400.0,59.0,2.0,9.6,137.0,287.72,237.77
2018,12,30,8,45,376.5,75.5,2.15,9.9,162.0,298.63,248.86
2018,12,30,9,0,353.0,92.0,2.3,10.2,187.0,309.24,258.56
2018,12,30,9,15,423.5,97.0,2.3,10.45,227.5,355.54,297.28
2018,12,30,9,30,494.0,102.0,2.3,10.7,268.0,402.14,335.18
2018,12,30,9,45,484.0,114.0,2.35,11.0,290.0,410.91,341.41
2018,12,30,10,0,474.0,126.0,2.4,11.3,312.0,417.62,345.87
2018,12,30,10,15,621.0,107.5,2.4,11.55,369.0,482.42,397.5
2018,12,30,10,30,768.0,89.0,2.4,11.8,426.0,539.53,441.55
2018,12,30,10,45,818.5,82.0,2.35,12.1,456.0,553.34,450.39
2018,12,30,11,0,869.0,75.0,2.3,12.4,486.0,563.54,456.38
2018,12,30,11,15,885.0,74.0,2.3,12.7,502.5,556.3,448.76
2018,12,30,11,30,901.0,73.0,2.3,13.0,519.0,547.81,439.98
2018,12,30,11,45,908.0,72.0,2.3,13.25,526.0,531.5,425.0
2018,12,30,12,0,915.0,71.0,2.3,13.5,533.0,512.17,407.38
2018,12,30,12,15,914.5,71.0,2.35,13.7,531.5,487.47,385.42
2018,12,30,12,30,914.0,71.0,2.4,13.9,530.0,460.2,360.95
2018,12,30,12,45,909.5,70.5,2.5,14.1,520.5,428.42,332.51
2018,12,30,13,0,905.0,70.0,2.6,14.3,511.0,394.56,301.76
2018,12,30,13,15,897.5,69.0,2.75,14.35,494.0,357.36,267.97
2018,12,30,13,30,890.0,68.0,2.9,14.4,477.0,318.65,232.33
2018,12,30,13,45,877.5,66.5,3.05,14.45,452.5,276.93,194.11
2018,12,30,14,0,865.0,65.0,3.2,14.5,428.0,234.49,155.57
2018,12,30,14,15,846.0,63.5,3.15,14.4,397.5,186.62,114.17
2018,12,30,14,30,827.0,62.0,3.1,14.3,367.0,142.71,79.14
2018,12,30,14,45,800.0,59.5,3.05,14.15,331.0,98.03,49.74
2018,12,30,15,0,773.0,57.0,3.0,14.0,295.0,54.99,32.22
2018,12,30,15,15,734.5,53.5,3.0,14.0,255.5,40.69,30.85
2018,12,30,15,30,696.0,50.0,3.0,14.0,216.0,39.08,29.33
2018,12,30,15,45,633.5,45.5,2.2,12.55,174.5,36.58,27.09
2018,12,30,16,0,571.0,41.0,1.4,11.1,133.0,34.18,24.75
2018,12,30,16,15,460.5,34.5,1.35,10.5,94.0,27.2,17.95
2018,12,30,16,30,350.0,28.0,1.3,9.9,55.0,23.22,10.62
2018,12,30,16,45,200.5,17.0,1.25,9.3,30.0,16.2,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.7,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.55,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,31,7,15,44.5,5.5,1.95,6.15,7.0,0.0,0.0
2018,12,31,7,30,89.0,11.0,2.2,6.8,14.0,45.3,0.0
2018,12,31,7,45,274.0,23.0,2.45,7.45,50.5,162.8,90.15
2018,12,31,8,0,459.0,35.0,2.7,8.1,87.0,270.73,213.28
2018,12,31,8,15,488.0,42.5,2.9,8.5,119.0,303.42,248.14
2018,12,31,8,30,517.0,50.0,3.1,8.9,151.0,336.1,279.28
2018,12,31,8,45,483.5,64.5,3.3,9.35,176.0,344.08,288.26
2018,12,31,9,0,450.0,79.0,3.5,9.8,201.0,345.63,290.7
2018,12,31,9,15,487.0,86.5,3.6,10.2,235.5,381.9,321.12
2018,12,31,9,30,524.0,94.0,3.7,10.6,270.0,414.0,347.27
2018,12,31,9,45,684.0,80.0,3.75,11.0,334.0,490.38,409.4
2018,12,31,10,0,844.0,66.0,3.8,11.4,398.0,564.06,467.62
2018,12,31,10,15,884.5,63.0,3.9,11.65,432.0,579.18,478.5
2018,12,31,10,30,925.0,60.0,4.0,11.9,466.0,594.55,489.46
2018,12,31,10,45,935.0,61.0,4.1,12.1,487.5,594.09,487.68
2018,12,31,11,0,945.0,62.0,4.2,12.3,509.0,590.41,483.36
2018,12,31,11,15,950.5,62.5,4.25,12.4,523.0,580.47,473.92
2018,12,31,11,30,956.0,63.0,4.3,12.5,537.0,567.35,461.73
2018,12,31,11,45,959.0,62.5,4.4,12.6,543.0,548.75,445.1
2018,12,31,12,0,962.0,62.0,4.5,12.7,549.0,527.13,425.67
2018,12,31,12,15,959.0,63.5,4.55,12.7,547.5,501.87,402.88
2018,12,31,12,30,956.0,65.0,4.6,12.7,546.0,473.97,377.45
2018,12,31,12,45,948.5,66.0,4.6,12.7,536.5,441.32,347.59
2018,12,31,13,0,941.0,67.0,4.6,12.7,527.0,406.64,315.46
2018,12,31,13,15,934.0,66.5,4.65,12.6,510.0,368.87,280.38
2018,12,31,13,30,927.0,66.0,4.7,12.5,493.0,329.44,243.37
2018,12,31,13,45,915.0,64.5,4.7,12.45,468.5,286.42,203.21
2018,12,31,14,0,903.0,63.0,4.7,12.4,444.0,242.55,162.69
2018,12,31,14,15,886.5,61.0,4.6,12.2,413.0,196.92,122.32
2018,12,31,14,30,870.0,59.0,4.5,12.0,382.0,151.28,85.17
2018,12,31,14,45,845.5,56.5,4.4,11.85,345.5,100.51,50.15
2018,12,31,15,0,821.0,54.0,4.3,11.7,309.0,55.3,30.76
2018,12,31,15,15,784.0,51.0,4.3,11.7,268.5,38.57,29.24
2018,12,31,15,30,747.0,48.0,4.3,11.7,228.0,37.3,28.01
2018,12,31,15,45,577.5,40.5,2.5,13.9,164.0,31.75,22.64
2018,12,31,16,0,408.0,33.0,0.7,16.1,100.0,24.02,15.41
2018,12,31,16,15,259.0,31.0,0.65,15.7,69.0,23.65,14.58
2018,12,31,16,30,110.0,29.0,0.6,15.3,38.0,23.87,11.32
2018,12,31,16,45,70.5,16.5,0.6,14.9,21.0,15.73,0.0
2018,12,31,17,0,31.0,4.0,0.6,14.5,4.0,3.81,0.0
2018,12,31,17,15,15.5,2.0,0.5,14.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
